Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,6.84,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.32
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.85,15.91
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,37.36,27.35
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,50.83,39.5
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,64.25,51.43
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,77.18,62.87
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,90.19,74.22
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,137.59,116.3
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,204.34,174.46
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,243.2,207.87
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,283.44,242.11
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,433.07,370.25
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,592.09,500.47
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,566.75,476.72
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,514.75,432.91
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,488.52,410.28
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,460.85,386.3
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,353.65,297.0
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,270.38,225.81
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,189.75,157.58
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,135.76,111.07
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,120.11,97.89
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,104.84,84.94
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,159.68,132.49
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,239.41,200.25
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,154.79,128.46
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,95.26,77.17
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,94.47,76.7
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,93.87,76.36
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,84.95,68.93
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,76.12,61.5
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,66.43,53.12
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,56.81,44.71
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,46.3,35.48
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,35.97,26.27
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,26.73,17.87
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,17.52,9.44
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,10.26,1.99
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,11.01,3.92
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,15.97,8.49
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,21.71,13.68
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,27.46,18.82
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,32.46,23.27
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,27.68
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,115.54,96.54
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,200.48,168.89
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,159.91,133.32
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,136.08,112.23
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,191.5,159.51
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,271.87,225.58
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,252.71,208.62
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,212.08,174.72
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,203.95,167.88
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,195.96,161.02
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,98.94,79.73
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,16.07,8.36
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,53.82,41.07
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,93.98,75.23
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,106.9,86.12
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,120.28,97.43
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,131.41,106.68
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,143.04,116.33
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,111.28,89.77
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,80.87,64.17
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,95.8,77.1
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,112.07,91.03
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,101.72,82.51
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,91.5,74.1
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,79.9,64.28
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,68.39,54.43
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,56.45,44.13
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,44.53,33.65
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,32.58,22.9
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,12.73
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,3.9
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,79.34,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,215.05,161.71
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,297.37,246.57
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,390.17,330.12
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,464.64,395.85
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,544.06,463.06
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,437.99,373.83
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,283.25,240.95
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,274.2,231.68
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,244.25,204.43
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,345.75,289.33
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,434.2,361.06
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,424.88,350.69
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,413.29,339.0
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,434.73,355.57
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,456.17,371.91
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,530.81,431.13
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,631.41,507.77
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,602.68,483.9
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,547.89,441.44
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,836.23,663.87
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,1061.33,818.09
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,1050.78,808.94
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,1036.96,800.21
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,1016.98,787.88
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,993.9,773.52
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,962.95,753.25
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,940.02,738.67
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,899.63,711.54
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,857.23,682.83
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,805.42,646.4
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,752.7,608.74
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,694.22,565.21
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,635.84,520.78
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,563.42,464.72
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,493.59,407.61
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,410.43,337.16
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,333.16,268.2
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,226.46,162.13
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,107.98,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,105.84,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,268.78,203.89
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,354.45,296.22
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,449.65,382.93
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,524.2,448.41
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,602.68,513.82
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,668.27,565.43
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,727.83,609.84
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,783.89,649.29
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,839.51,687.21
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,887.63,719.18
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,934.13,749.32
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,972.08,773.23
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,1007.52,795.17
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,1037.33,813.99
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,1064.11,830.69
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,1081.32,839.32
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,1095.04,845.74
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,1103.68,850.43
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,1108.75,852.94
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,1107.29,850.33
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,1102.23,845.59
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,1090.33,838.04
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,1074.98,828.39
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,1052.32,813.94
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,1026.54,797.51
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,994.17,776.55
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,959.15,753.71
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,916.52,725.33
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,872.07,695.38
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,820.45,659.8
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,775.71,628.73
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,713.36,582.58
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,651.45,535.78
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,578.21,480.13
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,507.61,422.88
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,421.21,349.52
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,341.12,277.9
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,234.56,172.69
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,115.11,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,76.02,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,207.39,156.72
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,289.43,242.83
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,382.13,327.98
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,455.9,394.07
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,534.52,461.57
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,599.3,514.79
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,665.98,566.07
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,717.82,603.95
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,774.65,644.65
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,823.06,679.08
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,870.22,712.02
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,909.95,737.68
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,947.62,761.51
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,977.21,779.78
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,1004.08,796.11
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,1029.8,811.62
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,1039.82,816.24
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,1048.57,820.31
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,1054.02,822.27
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,949.57,746.56
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,807.03,641.84
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,773.16,617.71
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,737.77,591.34
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,619.09,501.16
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,503.64,411.21
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,423.89,347.96
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,326.17,268.9
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,365.38,302.64
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,381.2,317.04
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,350.16,292.5
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,319.83,268.39
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,283.06,238.11
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,247.31,208.2
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,210.34,177.07
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,174.53,146.14
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,132.61,108.96
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,92.69,73.09
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,46.81,31.05
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,50.15,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,150.46,110.88
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,224.61,185.29
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,309.78,262.19
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,376.62,321.41
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,448.54,382.83
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,258.21,222.96
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.58,12.45
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,355.24,307.42
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,696.39,579.95
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,400.61,340.04
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,35.49
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,48.23
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,77.95,61.43
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,70.16,54.67
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.58
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,90.12,71.37
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,118.97,95.4
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,120.67,96.73
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,122.43,98.17
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,73.8,57.27
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,30.67,20.65
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,90.84,71.95
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,160.05,129.96
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,111.83,89.4
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,66.96,51.49
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,132.68,107.68
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,225.16,184.88
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,258.36,213.58
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,290.0,240.95
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,353.17,294.88
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,408.44,340.98
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,359.16,300.16
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,298.26,249.98
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,322.3,270.39
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,337.08,281.13
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,268.65,221.37
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,205.88,165.57
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,112.31,81.98
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,15.61,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,83.6,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,224.71,165.96
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,307.57,252.01
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,401.29,335.55
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,475.4,400.31
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,550.11,463.14
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,406.66,344.12
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,188.72,157.42
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,500.8,421.72
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,799.45,648.23
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,847.47,677.7
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,884.24,700.63
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,924.71,724.98
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,963.21,747.46
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,993.65,765.05
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,1021.29,780.71
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,1042.56,792.51
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,1060.68,802.27
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,1070.41,808.19
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,1076.71,812.09
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,1078.64,812.22
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,1077.04,810.24
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,1066.59,803.67
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,1052.74,795.07
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,1033.27,781.37
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,1010.59,765.7
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,980.25,747.03
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,947.22,726.51
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,907.03,699.92
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,864.83,671.77
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,814.61,636.39
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,763.36,599.73
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,711.89,562.53
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,652.71,518.7
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,582.28,468.59
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,514.2,416.29
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,430.08,347.93
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,352.02,280.82
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,248.95,185.29
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,149.14,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,58.38,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,40.19,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,125.4,90.83
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,165.34,134.37
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,221.14,184.88
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,268.38,226.73
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,317.85,269.02
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,364.01,307.83
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,412.2,347.3
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,605.79,503.32
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,785.77,637.05
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,835.0,670.16
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,882.98,702.9
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,723.74,582.42
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,528.3,425.68
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,639.7,513.97
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,781.3,619.38
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,552.52,441.44
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,293.2,232.87
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,223.32,177.43
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,179.82,141.91
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,259.99,206.59
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,322.77,256.09
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,724.86,572.67
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,1033.76,787.59
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,822.63,638.39
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,568.06,447.81
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,388.13,309.82
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,196.97,156.06
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,577.15,463.92
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,851.49,661.72
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,800.44,622.4
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,748.46,585.08
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,690.74,542.33
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,633.0,498.72
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,560.75,446.44
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,496.01,396.66
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,414.47,331.04
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,339.02,267.06
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,184.44,136.52
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.77,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,83.22,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,223.77,167.28
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,307.67,257.05
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,402.69,345.55
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,479.44,415.77
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,557.28,484.71
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,624.07,542.35
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,692.49,598.15
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,752.36,644.65
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,812.28,690.16
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,861.63,727.6
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,909.56,763.5
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,938.52,782.9
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,975.1,808.13
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,1005.83,829.97
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,1033.74,849.67
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,1053.55,861.71
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,1070.11,871.41
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,1080.16,878.04
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,1086.77,882.33
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,965.71,789.7
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,806.04,664.77
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,952.04,779.23
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,1056.41,857.08
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,823.76,680.6
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,547.54,455.72
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,770.64,643.87
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,946.46,781.48
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,914.33,757.48
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,869.66,724.68
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,650.44,553.01
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,418.44,358.7
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,378.27,325.55
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,338.96,292.07
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,297.89,257.26
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,257.76,222.21
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,209.76,178.79
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,164.3,136.63
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,98.54,75.4
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,18.81,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,86.79,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,231.78,175.57
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,316.16,265.84
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,411.4,353.38
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,487.74,422.16
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,564.24,488.52
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,631.61,544.05
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,700.51,596.97
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,759.51,640.33
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,818.35,682.32
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,867.96,716.85
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,916.12,749.53
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,957.34,775.51
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,985.14,791.41
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,1014.98,808.12
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,1041.97,822.47
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,1061.16,831.85
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,1077.03,839.0
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,1087.18,843.82
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,1093.88,846.46
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,1092.79,842.5
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,1088.21,836.46
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,1077.12,827.77
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,1062.66,817.07
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,1039.96,801.92
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,1014.25,784.94
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,993.94,772.6
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,959.1,750.22
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,917.89,723.42
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,874.64,694.94
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,822.75,660.36
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,769.84,624.39
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,707.7,580.07
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,645.98,534.79
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,573.19,477.78
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,507.95,423.84
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,422.71,351.88
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,343.98,282.4
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,190.16,148.63
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,40.97,3.37
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,13.38,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,77.9,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,211.51,158.91
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,294.69,245.05
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,389.01,329.6
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,344.18,294.68
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,272.65,234.17
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,313.53,269.39
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,355.92,304.26
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,399.57,339.36
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,444.26,374.46
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,671.18,555.06
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,883.52,705.92
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,922.97,728.28
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,960.18,750.99
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,990.72,769.47
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,1018.5,786.03
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,815.85,643.23
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,557.5,447.15
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,551.36,444.19
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,544.38,438.36
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,530.33,426.81
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,515.74,414.95
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,501.76,404.42
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,487.44,393.66
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,369.12,300.01
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,276.81,224.81
