Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,485.07,395.86
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,659.69,530.54
2016,1,11,14,45,399.0,192.0,1.4,11.0,392.0,583.8,472.74
2016,1,11,15,0,360.0,186.0,1.4,11.0,356.0,531.14,433.41
2016,1,11,15,15,572.5,133.0,1.3,11.0,376.5,654.92,531.74
2016,1,11,15,30,785.0,80.0,1.2,11.0,397.0,745.01,597.09
2016,1,11,15,45,754.5,75.5,1.1,11.0,353.0,684.33,551.58
2016,1,11,16,0,724.0,71.0,1.0,11.0,309.0,628.81,510.75
2016,1,11,16,15,677.5,65.5,0.95,10.5,261.5,557.78,456.58
2016,1,11,16,30,631.0,60.0,0.9,10.0,214.0,489.51,402.2
2016,1,11,16,45,561.5,52.0,0.85,9.5,166.5,408.44,335.16
2016,1,11,17,0,492.0,44.0,0.8,9.0,119.0,333.35,270.09
2016,1,11,17,15,367.0,32.5,0.85,8.5,76.5,235.58,182.68
2016,1,11,17,30,242.0,21.0,0.9,8.0,34.0,141.25,39.73
2016,1,11,17,45,121.0,10.5,0.95,7.5,17.0,51.96,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.5,3.15,3.0,31.0,89.65,0.0
2016,1,12,8,0,404.0,27.0,3.5,4.0,62.0,238.29,178.35
2016,1,12,8,15,508.0,35.5,3.35,4.5,109.0,315.89,262.05
2016,1,12,8,30,612.0,44.0,3.2,5.0,156.0,410.38,347.67
2016,1,12,8,45,673.0,49.5,3.05,6.0,205.5,485.43,413.26
2016,1,12,9,0,734.0,55.0,2.9,7.0,255.0,564.84,479.09
2016,1,12,9,15,772.5,59.0,2.7,8.0,303.0,630.93,530.49
2016,1,12,9,30,811.0,63.0,2.5,9.0,351.0,698.53,578.87
2016,1,12,9,45,838.0,66.0,2.35,10.0,394.5,757.1,618.43
2016,1,12,10,0,865.0,69.0,2.2,11.0,438.0,815.5,656.2
2016,1,12,10,15,883.0,71.0,2.05,11.5,476.0,855.32,680.34
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,902.14,708.78
2016,1,12,10,45,914.0,74.5,1.8,13.0,545.5,942.05,730.72
2016,1,12,11,0,927.0,76.0,1.7,14.0,577.0,979.72,750.55
2016,1,12,11,15,935.0,77.5,1.6,14.0,601.0,1010.1,767.79
2016,1,12,11,30,943.0,79.0,1.5,14.0,625.0,1037.57,782.96
2016,1,12,11,45,949.5,79.0,1.4,14.5,640.5,1058.61,792.29
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,1076.41,799.47
2016,1,12,12,15,958.0,79.5,1.25,15.0,663.5,1086.89,804.48
2016,1,12,12,30,960.0,80.0,1.2,15.0,671.0,1093.86,807.48
2016,1,12,12,45,959.5,79.5,1.15,15.5,669.5,1093.47,804.51
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,1089.52,799.58
2016,1,12,13,15,956.0,78.5,1.05,16.0,658.0,1079.49,792.54
2016,1,12,13,30,953.0,78.0,1.0,16.0,648.0,1066.01,783.58
2016,1,12,13,45,946.5,77.5,1.0,16.0,630.0,1045.67,771.58
2016,1,12,14,0,940.0,77.0,1.0,16.0,612.0,1022.17,757.73
2016,1,12,14,15,930.5,75.5,0.9,16.0,585.5,991.52,737.26
2016,1,12,14,30,921.0,74.0,0.8,16.0,559.0,958.14,715.15
2016,1,12,14,45,905.5,72.5,0.75,16.0,525.5,916.84,688.85
2016,1,12,15,0,890.0,71.0,0.7,16.0,492.0,873.58,661.14
2016,1,12,15,15,870.0,68.5,0.55,15.5,452.5,823.62,627.92
2016,1,12,15,30,850.0,66.0,0.4,15.0,413.0,780.56,599.07
2016,1,12,15,45,821.0,63.0,0.3,15.0,368.0,720.5,557.65
2016,1,12,16,0,792.0,60.0,0.2,15.0,323.0,660.63,515.73
2016,1,12,16,15,749.0,55.5,0.3,14.5,274.5,590.14,467.4
2016,1,12,16,30,706.0,51.0,0.4,14.0,226.0,521.84,416.85
2016,1,12,16,45,637.0,45.0,0.55,13.5,176.5,439.56,352.71
2016,1,12,17,0,568.0,39.0,0.7,13.0,127.0,362.71,288.84
2016,1,12,17,15,445.0,29.5,0.8,12.0,82.5,263.59,202.46
2016,1,12,17,30,322.0,20.0,0.9,11.0,38.0,170.02,63.16
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.0,66.06,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,14.0,2.55,5.0,30.5,85.7,0.0
2016,1,13,8,0,384.0,28.0,2.9,6.0,61.0,229.28,170.41
2016,1,13,8,15,488.5,37.0,2.8,6.5,107.5,312.03,256.49
2016,1,13,8,30,593.0,46.0,2.7,7.0,154.0,405.7,340.38
2016,1,13,8,45,653.5,52.0,2.65,8.0,203.5,474.94,400.73
2016,1,13,9,0,714.0,58.0,2.6,9.0,253.0,553.77,465.68
2016,1,13,9,15,706.5,64.0,2.8,10.0,285.5,589.47,494.28
2016,1,13,9,30,699.0,70.0,3.0,11.0,318.0,622.77,518.75
2016,1,13,9,45,772.5,71.5,3.2,12.0,377.0,711.45,584.75
2016,1,13,10,0,846.0,73.0,3.4,13.0,436.0,803.66,650.89
2016,1,13,10,15,864.5,75.5,3.5,13.5,474.0,853.12,684.48
2016,1,13,10,30,883.0,78.0,3.6,14.0,512.0,901.19,716.84
2016,1,13,10,45,895.0,80.0,3.7,14.5,543.0,930.57,735.39
2016,1,13,11,0,907.0,82.0,3.8,15.0,574.0,967.5,759.37
2016,1,13,11,15,916.0,83.5,3.8,15.0,598.0,998.47,779.71
2016,1,13,11,30,925.0,85.0,3.8,15.0,622.0,1026.64,798.13
2016,1,13,11,45,930.0,86.0,3.85,15.5,637.5,1047.24,810.2
2016,1,13,12,0,935.0,87.0,3.9,16.0,653.0,1064.63,820.21
2016,1,13,12,15,937.5,87.0,3.9,16.0,660.5,1074.92,826.66
2016,1,13,12,30,940.0,87.0,3.9,16.0,668.0,1081.78,831.02
2016,1,13,12,45,940.0,87.0,3.9,16.5,667.0,1082.6,829.91
2016,1,13,13,0,940.0,87.0,3.9,17.0,666.0,1079.93,826.67
2016,1,13,13,15,936.5,86.5,3.85,17.0,656.0,1069.61,819.61
2016,1,13,13,30,933.0,86.0,3.8,17.0,646.0,1055.9,810.49
2016,1,13,13,45,926.5,85.0,3.8,17.0,628.0,1035.3,797.2
2016,1,13,14,0,920.0,84.0,3.8,17.0,610.0,1011.6,781.91
2016,1,13,14,15,910.0,82.5,3.75,16.5,584.0,980.97,762.97
2016,1,13,14,30,900.0,81.0,3.7,16.0,558.0,947.7,742.13
2016,1,13,14,45,885.5,79.0,3.65,16.0,524.5,917.43,721.95
2016,1,13,15,0,871.0,77.0,3.6,16.0,491.0,874.39,692.47
2016,1,13,15,15,850.5,74.5,3.35,15.5,451.5,823.94,657.5
2016,1,13,15,30,830.0,72.0,3.1,15.0,412.0,772.39,621.23
2016,1,13,15,45,799.0,68.5,2.85,15.0,367.0,710.88,575.73
2016,1,13,16,0,768.0,65.0,2.6,15.0,322.0,649.75,529.68
2016,1,13,16,15,724.0,60.5,2.4,14.0,274.0,579.47,476.39
2016,1,13,16,30,680.0,56.0,2.2,13.0,226.0,511.39,421.82
2016,1,13,16,45,610.0,49.0,2.0,12.0,177.0,433.24,356.6
2016,1,13,17,0,540.0,42.0,1.8,11.0,128.0,356.73,290.07
2016,1,13,17,15,419.0,31.5,1.85,10.5,83.5,259.2,202.83
2016,1,13,17,30,298.0,21.0,1.9,10.0,39.0,166.65,74.84
2016,1,13,17,45,149.0,10.5,1.95,9.5,19.5,62.15,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,140.0,16.0,2.75,8.0,28.0,66.73,0.0
2016,1,14,8,0,280.0,32.0,3.1,9.0,56.0,185.22,136.13
2016,1,14,8,15,385.0,43.5,3.05,9.5,100.5,265.86,216.55
2016,1,14,8,30,490.0,55.0,3.0,10.0,145.0,357.38,297.69
2016,1,14,8,45,560.5,62.0,3.0,10.5,193.5,433.8,364.13
2016,1,14,9,0,631.0,69.0,3.0,11.0,242.0,515.79,432.59
2016,1,14,9,15,673.5,74.5,3.25,12.0,288.5,581.93,485.66
2016,1,14,9,30,716.0,80.0,3.5,13.0,335.0,650.24,538.06
2016,1,14,9,45,748.5,83.5,3.8,14.0,378.5,710.14,581.61
2016,1,14,10,0,781.0,87.0,4.1,15.0,422.0,765.57,620.74
2016,1,14,10,15,591.0,139.0,4.15,15.5,405.0,695.61,565.18
2016,1,14,10,30,401.0,191.0,4.2,16.0,388.0,578.01,470.39
2016,1,14,10,45,428.0,197.5,4.3,16.5,420.0,643.12,519.43
2016,1,14,11,0,455.0,204.0,4.4,17.0,452.0,688.1,552.09
2016,1,14,11,15,369.5,234.0,4.4,17.0,440.5,628.71,504.46
2016,1,14,11,30,284.0,264.0,4.4,17.0,429.0,587.0,469.84
2016,1,14,11,45,376.0,249.5,4.45,17.5,474.5,666.11,531.16
2016,1,14,12,0,468.0,235.0,4.5,18.0,520.0,770.59,608.66
2016,1,14,12,15,452.5,242.5,4.55,18.0,521.0,767.32,605.12
2016,1,14,12,30,437.0,250.0,4.6,18.0,522.0,761.86,600.73
2016,1,14,12,45,442.5,248.5,4.65,18.5,523.0,766.41,603.32
2016,1,14,13,0,448.0,247.0,4.7,19.0,524.0,769.01,604.52
2016,1,14,13,15,658.0,175.0,4.7,19.0,575.5,909.51,710.25
2016,1,14,13,30,868.0,103.0,4.7,19.0,627.0,1024.06,790.53
2016,1,14,13,45,592.5,178.0,4.75,19.0,531.0,820.65,645.97
2016,1,14,14,0,317.0,253.0,4.8,19.0,435.0,603.71,480.6
2016,1,14,14,15,576.5,174.5,4.75,19.0,488.0,777.2,618.2
2016,1,14,14,30,836.0,96.0,4.7,19.0,541.0,917.48,720.09
2016,1,14,14,45,824.5,92.5,4.7,19.0,509.5,879.09,692.85
2016,1,14,15,0,813.0,89.0,4.7,19.0,478.0,838.65,665.11
2016,1,14,15,15,791.0,86.0,4.5,18.5,439.5,788.15,629.7
2016,1,14,15,30,769.0,83.0,4.3,18.0,401.0,736.76,593.18
2016,1,14,15,45,739.0,78.5,4.1,18.0,357.0,681.78,552.56
2016,1,14,16,0,709.0,74.0,3.9,18.0,313.0,622.67,507.99
2016,1,14,16,15,663.5,68.5,3.55,17.0,266.0,552.84,453.69
2016,1,14,16,30,618.0,63.0,3.2,16.0,219.0,485.68,399.49
2016,1,14,16,45,549.5,55.0,2.85,15.5,171.5,405.59,332.11
2016,1,14,17,0,481.0,47.0,2.5,15.0,124.0,331.34,267.29
2016,1,14,17,15,363.5,35.0,2.5,14.5,81.5,236.72,183.83
2016,1,14,17,30,246.0,23.0,2.5,14.0,39.0,147.79,73.75
2016,1,14,17,45,123.0,11.5,2.55,13.5,19.5,53.55,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,231.0,12.5,4.4,6.5,33.0,98.65,0.0
2016,1,15,8,0,462.0,25.0,4.5,7.0,66.0,252.96,188.73
2016,1,15,8,15,565.0,32.5,4.4,7.5,115.0,337.92,277.88
2016,1,15,8,30,668.0,40.0,4.3,8.0,164.0,432.97,363.85
2016,1,15,8,45,730.0,44.5,4.2,9.0,215.0,509.65,430.77
2016,1,15,9,0,792.0,49.0,4.1,10.0,266.0,590.88,498.01
2016,1,15,9,15,828.0,52.0,4.0,10.5,315.0,650.22,545.18
2016,1,15,9,30,864.0,55.0,3.9,11.0,364.0,716.28,594.31
2016,1,15,9,45,890.5,57.0,3.8,12.0,409.0,774.64,634.67
2016,1,15,10,0,917.0,59.0,3.7,13.0,454.0,832.82,673.49
2016,1,15,10,15,933.0,60.5,3.5,13.5,492.5,880.82,704.34
2016,1,15,10,30,949.0,62.0,3.3,14.0,531.0,927.16,733.15
2016,1,15,10,45,960.5,63.0,3.1,14.5,562.5,966.8,756.41
2016,1,15,11,0,972.0,64.0,2.9,15.0,594.0,1003.96,777.37
2016,1,15,11,15,979.0,65.0,2.7,15.5,618.0,1034.1,792.99
2016,1,15,11,30,986.0,66.0,2.5,16.0,642.0,1061.16,806.16
2016,1,15,11,45,986.0,69.0,2.3,16.5,657.5,1080.55,813.91
2016,1,15,12,0,986.0,72.0,2.1,17.0,673.0,1096.36,819.13
2016,1,15,12,15,987.5,72.0,1.95,17.0,680.5,1106.25,822.66
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,1112.5,823.9
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,1112.01,819.33
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,1107.85,812.56
2016,1,15,13,15,982.5,72.0,1.45,18.0,675.0,1098.0,805.78
2016,1,15,13,30,979.0,72.0,1.4,18.0,665.0,1084.59,796.99
2016,1,15,13,45,971.0,72.0,1.35,18.0,646.0,1063.24,783.34
2016,1,15,14,0,963.0,72.0,1.3,18.0,627.0,1038.66,767.85
2016,1,15,14,15,953.5,70.5,1.35,18.0,600.5,1007.67,750.11
2016,1,15,14,30,944.0,69.0,1.4,18.0,574.0,973.84,730.43
2016,1,15,14,45,927.5,68.5,1.45,18.0,540.0,932.37,705.43
2016,1,15,15,0,911.0,68.0,1.5,18.0,506.0,888.9,678.74
2016,1,15,15,15,891.5,65.5,1.35,17.5,466.0,838.67,645.6
2016,1,15,15,30,872.0,63.0,1.2,17.0,426.0,787.23,611.15
2016,1,15,15,45,842.0,60.5,1.1,17.0,380.5,734.3,574.5
2016,1,15,16,0,812.0,58.0,1.0,17.0,335.0,673.52,531.4
2016,1,15,16,15,770.5,54.0,0.9,16.5,286.0,603.77,480.88
2016,1,15,16,30,729.0,50.0,0.8,16.0,237.0,536.02,428.48
2016,1,15,16,45,661.5,44.5,0.7,15.5,187.0,454.03,362.75
2016,1,15,17,0,594.0,39.0,0.6,15.0,137.0,377.34,298.35
2016,1,15,17,15,475.5,30.0,0.65,14.5,91.0,279.27,214.52
2016,1,15,17,30,357.0,21.0,0.7,14.0,45.0,188.6,103.26
2016,1,15,17,45,178.5,10.5,0.75,14.0,22.5,72.87,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.39,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.75,0.0
2016,1,16,8,15,0.0,2.5,1.4,8.0,2.5,1.89,0.0
2016,1,16,8,30,0.0,4.0,1.6,8.0,4.0,3.03,0.0
2016,1,16,8,45,0.0,6.0,1.8,8.5,6.0,4.55,0.0
2016,1,16,9,0,0.0,8.0,2.0,9.0,8.0,6.07,0.0
2016,1,16,9,15,0.0,9.5,2.0,9.0,9.5,7.21,0.69
2016,1,16,9,30,0.0,11.0,2.0,9.0,11.0,8.36,1.69
2016,1,16,9,45,0.0,12.5,2.0,9.5,12.5,9.51,2.66
2016,1,16,10,0,0.0,14.0,2.0,10.0,14.0,10.66,3.63
2016,1,16,10,15,0.0,15.5,2.0,10.5,15.5,11.82,4.6
2016,1,16,10,30,0.0,17.0,2.0,11.0,17.0,12.97,5.55
2016,1,16,10,45,0.0,15.0,2.0,11.5,15.0,11.45,4.2
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,9.93,2.86
2016,1,16,11,15,0.0,44.0,2.25,12.0,44.0,33.73,23.16
2016,1,16,11,30,0.0,75.0,2.5,12.0,75.0,57.68,43.4
2016,1,16,11,45,133.5,180.0,2.75,12.5,261.5,319.53,263.98
2016,1,16,12,0,267.0,285.0,3.0,13.0,448.0,601.04,483.8
2016,1,16,12,15,589.5,190.5,3.5,13.5,556.5,848.56,674.78
2016,1,16,12,30,912.0,96.0,4.0,14.0,665.0,1062.99,826.6
2016,1,16,12,45,925.0,91.0,4.55,14.5,668.0,1071.33,833.73
2016,1,16,13,0,938.0,86.0,5.1,15.0,671.0,1076.13,840.95
2016,1,16,13,15,936.0,85.5,5.3,15.0,662.0,1067.57,837.01
2016,1,16,13,30,934.0,85.0,5.5,15.0,653.0,1055.58,830.77
2016,1,16,13,45,927.5,84.5,5.75,15.0,635.5,1035.78,819.32
2016,1,16,14,0,921.0,84.0,6.0,15.0,618.0,1012.84,805.53
2016,1,16,14,15,911.0,82.5,6.15,14.5,592.0,982.34,786.94
2016,1,16,14,30,901.0,81.0,6.3,14.0,566.0,949.16,766.18
2016,1,16,14,45,487.5,146.5,6.5,14.0,407.0,633.01,524.75
2016,1,16,15,0,74.0,212.0,6.7,14.0,248.0,273.24,225.15
2016,1,16,15,15,40.0,179.5,6.85,13.0,199.0,206.69,170.55
2016,1,16,15,30,6.0,147.0,7.0,12.0,150.0,129.88,105.62
2016,1,16,15,45,3.0,131.0,7.2,11.5,132.5,113.37,91.94
2016,1,16,16,0,0.0,115.0,7.4,11.0,115.0,97.24,78.38
2016,1,16,16,15,286.5,95.5,7.35,10.0,169.5,324.0,278.85
2016,1,16,16,30,573.0,76.0,7.3,9.0,224.0,471.61,405.62
2016,1,16,16,45,486.0,68.0,7.25,8.5,175.0,382.16,326.54
2016,1,16,17,0,399.0,60.0,7.2,8.0,126.0,300.29,252.53
2016,1,16,17,15,290.0,44.5,6.9,7.0,83.5,211.24,171.15
2016,1,16,17,30,181.0,29.0,6.6,6.0,41.0,128.84,78.17
2016,1,16,17,45,90.5,14.5,6.3,5.5,20.5,44.18,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,212.5,13.5,0.7,1.5,32.5,91.38,0.0
2016,1,17,8,0,425.0,27.0,0.7,2.0,65.0,235.82,178.17
2016,1,17,8,15,526.0,35.0,0.85,2.5,112.5,318.56,262.42
2016,1,17,8,30,627.0,43.0,1.0,3.0,160.0,410.99,344.98
2016,1,17,8,45,684.5,48.5,1.2,4.0,209.5,484.28,408.7
2016,1,17,9,0,742.0,54.0,1.4,5.0,259.0,561.75,473.06
2016,1,17,9,15,779.0,57.5,1.5,5.5,307.0,626.59,525.08
2016,1,17,9,30,816.0,61.0,1.6,6.0,355.0,692.86,574.47
2016,1,17,9,45,837.0,65.5,1.7,6.5,398.5,749.08,614.83
2016,1,17,10,0,858.0,70.0,1.8,7.0,442.0,804.73,653.89
2016,1,17,10,15,875.5,72.0,1.9,7.5,480.0,844.37,680.53
2016,1,17,10,30,893.0,74.0,2.0,8.0,518.0,890.91,711.94
2016,1,17,10,45,900.5,77.5,2.1,8.5,549.0,928.52,736.54
2016,1,17,11,0,908.0,81.0,2.2,9.0,580.0,963.61,759.27
2016,1,17,11,15,916.5,82.0,2.25,9.5,603.5,993.87,777.97
2016,1,17,11,30,925.0,83.0,2.3,10.0,627.0,1021.32,794.72
2016,1,17,11,45,926.0,85.5,2.35,10.5,642.5,1040.15,805.61
2016,1,17,12,0,927.0,88.0,2.4,11.0,658.0,1055.65,814.42
2016,1,17,12,15,929.0,88.5,2.45,11.0,665.5,1066.33,821.64
2016,1,17,12,30,931.0,89.0,2.5,11.0,673.0,1073.6,826.79
2016,1,17,12,45,927.5,90.0,2.55,11.0,671.5,1072.37,826.41
2016,1,17,13,0,924.0,91.0,2.6,11.0,670.0,1067.68,823.96
2016,1,17,13,15,920.5,90.5,2.7,11.0,660.0,1057.77,818.71
2016,1,17,13,30,917.0,90.0,2.8,11.0,650.0,1044.5,811.32
2016,1,17,13,45,909.0,89.5,2.9,11.5,632.0,1023.49,797.2
2016,1,17,14,0,901.0,89.0,3.0,12.0,614.0,999.46,781.09
2016,1,17,14,15,891.0,87.5,3.05,12.0,588.5,969.43,761.78
2016,1,17,14,30,881.0,86.0,3.1,12.0,563.0,947.68,748.32
2016,1,17,14,45,863.0,85.0,3.15,12.0,529.5,905.37,720.01
2016,1,17,15,0,845.0,84.0,3.2,12.0,496.0,861.22,690.19
2016,1,17,15,15,705.5,103.0,3.05,11.5,428.5,742.42,604.27
2016,1,17,15,30,566.0,122.0,2.9,11.0,361.0,623.53,515.32
2016,1,17,15,45,534.0,116.0,2.75,11.0,322.5,561.1,467.12
2016,1,17,16,0,502.0,110.0,2.6,11.0,284.0,508.1,424.74
2016,1,17,16,15,477.0,96.5,2.25,10.0,243.0,452.84,380.56
2016,1,17,16,30,452.0,83.0,1.9,9.0,202.0,398.96,335.96
2016,1,17,16,45,403.0,70.0,1.6,8.5,160.0,333.6,279.69
2016,1,17,17,0,354.0,57.0,1.3,8.0,118.0,272.81,225.56
2016,1,17,17,15,276.0,41.5,1.3,7.5,79.5,200.29,160.38
2016,1,17,17,30,198.0,26.0,1.3,7.0,41.0,132.23,83.85
2016,1,17,17,45,99.0,13.0,1.35,7.0,20.5,46.07,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,173.0,15.5,2.2,2.0,31.0,95.86,0.0
2016,1,18,8,0,346.0,31.0,2.5,3.0,62.0,210.22,159.88
2016,1,18,8,15,450.5,41.0,2.45,3.5,108.5,291.68,242.21
2016,1,18,8,30,555.0,51.0,2.4,4.0,155.0,383.95,325.35
2016,1,18,8,45,617.5,58.0,2.4,4.5,204.5,458.15,390.83
2016,1,18,9,0,680.0,65.0,2.4,5.0,254.0,537.32,457.68
2016,1,18,9,15,721.5,70.0,2.35,5.5,302.5,604.26,511.75
2016,1,18,9,30,763.0,75.0,2.3,6.0,351.0,668.92,561.03
2016,1,18,9,45,790.5,79.0,2.3,7.0,395.0,727.72,602.47
2016,1,18,10,0,818.0,83.0,2.3,8.0,439.0,786.47,642.53
2016,1,18,10,15,838.0,85.5,2.2,8.5,478.0,836.77,675.53
2016,1,18,10,30,858.0,88.0,2.1,9.0,517.0,885.82,706.77
2016,1,18,10,45,873.0,90.0,2.05,9.5,549.0,928.18,733.03
2016,1,18,11,0,888.0,92.0,2.0,10.0,581.0,968.45,757.41
2016,1,18,11,15,897.5,93.5,1.95,10.5,606.0,1000.5,775.76
2016,1,18,11,30,907.0,95.0,1.9,11.0,631.0,1029.75,792.1
2016,1,18,11,45,918.5,93.5,1.85,11.5,648.5,1041.71,796.74
2016,1,18,12,0,930.0,92.0,1.8,12.0,666.0,1062.95,807.86
2016,1,18,12,15,933.0,92.5,1.7,12.0,674.5,1074.76,813.3
2016,1,18,12,30,936.0,93.0,1.6,12.0,683.0,1083.14,816.65
2016,1,18,12,45,937.5,92.5,1.55,12.5,683.0,1085.31,815.48
2016,1,18,13,0,939.0,92.0,1.5,13.0,683.0,1083.96,812.29
2016,1,18,13,15,936.0,91.5,1.35,13.0,673.5,1074.52,803.65
2016,1,18,13,30,933.0,91.0,1.2,13.0,664.0,1061.66,792.98
2016,1,18,13,45,927.5,89.5,1.1,13.5,646.5,1041.76,777.48
2016,1,18,14,0,922.0,88.0,1.0,14.0,629.0,1018.68,760.2
2016,1,18,14,15,912.5,86.5,0.9,14.0,603.0,988.73,740.01
2016,1,18,14,30,903.0,85.0,0.8,14.0,577.0,956.06,718.17
2016,1,18,14,45,892.0,82.0,0.75,14.0,544.5,927.92,700.41
2016,1,18,15,0,881.0,79.0,0.7,14.0,512.0,886.6,673.73
2016,1,18,15,15,861.0,76.5,0.7,13.5,472.0,836.29,642.97
2016,1,18,15,30,841.0,74.0,0.7,13.0,432.0,784.78,610.74
2016,1,18,15,45,812.0,70.5,0.75,13.0,387.0,724.34,570.93
2016,1,18,16,0,783.0,67.0,0.8,13.0,342.0,664.04,529.91
2016,1,18,16,15,741.0,62.5,0.8,12.0,293.0,594.35,480.51
2016,1,18,16,30,699.0,58.0,0.8,11.0,244.0,526.65,429.26
2016,1,18,16,45,632.5,51.5,0.85,10.5,194.0,449.56,367.34
2016,1,18,17,0,566.0,45.0,0.9,10.0,144.0,374.02,303.57
2016,1,18,17,15,453.0,35.5,1.0,9.0,97.5,279.42,221.91
2016,1,18,17,30,340.0,26.0,1.1,8.0,51.0,193.91,128.61
2016,1,18,17,45,170.0,13.0,1.25,7.5,25.5,71.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.0,17.5,3.3,6.0,29.0,79.64,0.0
2016,1,19,8,0,258.0,35.0,3.4,6.0,58.0,175.5,132.38
2016,1,19,8,15,362.5,47.5,3.5,6.5,103.0,253.43,208.94
2016,1,19,8,30,467.0,60.0,3.6,7.0,148.0,343.9,290.13
2016,1,19,8,45,532.0,69.0,3.75,7.5,196.5,417.96,355.7
2016,1,19,9,0,597.0,78.0,3.9,8.0,245.0,497.2,423.38
2016,1,19,9,15,640.5,84.0,4.1,8.5,292.0,563.43,478.46
2016,1,19,9,30,684.0,90.0,4.3,9.0,339.0,631.91,533.82
2016,1,19,9,45,718.5,93.5,4.55,10.0,383.0,692.55,579.64
2016,1,19,10,0,753.0,97.0,4.8,11.0,427.0,753.86,624.63
2016,1,19,10,15,499.5,159.0,5.15,11.5,386.0,628.3,523.34
2016,1,19,10,30,246.0,221.0,5.5,12.0,345.0,473.02,393.19
2016,1,19,10,45,328.5,220.5,5.9,13.0,396.0,554.23,459.2
2016,1,19,11,0,411.0,220.0,6.3,14.0,447.0,639.31,526.28
2016,1,19,11,15,631.5,164.5,6.35,14.5,531.0,831.47,676.15
2016,1,19,11,30,852.0,109.0,6.4,15.0,615.0,991.62,792.82
2016,1,19,11,45,648.0,178.0,6.5,15.5,569.0,887.31,712.98
2016,1,19,12,0,444.0,247.0,6.6,16.0,523.0,756.57,609.35
2016,1,19,12,15,394.0,264.0,6.5,16.0,511.0,706.27,569.95
2016,1,19,12,30,344.0,281.0,6.4,16.0,499.0,676.97,545.65
2016,1,19,12,45,375.0,273.0,6.35,16.5,510.5,699.89,562.98
2016,1,19,13,0,406.0,265.0,6.3,17.0,522.0,721.35,578.96
2016,1,19,13,15,398.5,262.5,6.2,17.0,512.0,708.31,568.77
2016,1,19,13,30,391.0,260.0,6.1,17.0,502.0,693.91,557.75
2016,1,19,13,45,539.0,205.0,6.0,17.0,528.5,797.18,639.8
2016,1,19,14,0,687.0,150.0,5.9,17.0,555.0,880.84,703.09
2016,1,19,14,15,427.5,202.5,5.8,17.0,451.0,665.69,537.89
2016,1,19,14,30,168.0,255.0,5.7,17.0,347.0,430.24,348.96
2016,1,19,14,45,193.0,238.0,5.6,17.5,338.0,429.51,349.7
2016,1,19,15,0,218.0,221.0,5.5,18.0,329.0,426.95,348.35
2016,1,19,15,15,465.5,162.0,5.15,17.5,369.0,598.28,489.26
2016,1,19,15,30,713.0,103.0,4.8,17.0,409.0,721.02,586.51
2016,1,19,15,45,679.0,98.5,4.45,17.0,365.5,660.13,539.04
2016,1,19,16,0,645.0,94.0,4.1,17.0,322.0,600.03,491.63
2016,1,19,16,15,598.5,86.5,3.6,16.0,275.0,529.56,436.41
2016,1,19,16,30,552.0,79.0,3.1,15.0,228.0,461.81,381.58
2016,1,19,16,45,489.5,68.5,2.7,14.5,181.0,385.14,317.2
2016,1,19,17,0,427.0,58.0,2.3,14.0,134.0,313.66,255.15
2016,1,19,17,15,319.5,44.5,2.15,13.5,90.5,223.85,176.88
2016,1,19,17,30,212.0,31.0,2.0,13.0,47.0,146.33,98.28
2016,1,19,17,45,106.0,15.5,1.95,13.0,23.5,50.54,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,76.68,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,168.16,128.05
2016,1,20,8,15,342.0,49.5,2.6,4.5,103.0,243.95,202.19
2016,1,20,8,30,444.0,63.0,2.5,5.0,148.0,332.98,281.97
2016,1,20,8,45,516.0,71.5,2.45,5.5,197.0,409.76,349.36
2016,1,20,9,0,588.0,80.0,2.4,6.0,246.0,492.26,418.92
2016,1,20,9,15,632.0,86.5,2.25,6.5,293.0,559.03,472.65
2016,1,20,9,30,676.0,93.0,2.1,7.0,340.0,628.13,525.91
2016,1,20,9,45,711.0,96.5,1.95,7.5,384.5,688.96,569.73
2016,1,20,10,0,746.0,100.0,1.8,8.0,429.0,750.5,611.88
2016,1,20,10,15,408.5,160.0,1.55,8.5,342.5,551.64,453.34
2016,1,20,10,30,71.0,220.0,1.3,9.0,256.0,277.82,227.98
2016,1,20,10,45,69.5,235.5,1.05,10.0,272.5,294.22,240.72
2016,1,20,11,0,68.0,251.0,0.8,11.0,289.0,310.65,251.55
2016,1,20,11,15,42.0,235.0,0.8,11.5,258.5,266.7,215.05
2016,1,20,11,30,16.0,219.0,0.8,12.0,228.0,202.68,162.58
2016,1,20,11,45,29.5,242.0,0.8,12.5,260.0,261.45,209.73
2016,1,20,12,0,43.0,265.0,0.8,13.0,292.0,300.95,240.22
2016,1,20,12,15,41.0,266.5,1.2,13.5,293.0,300.42,239.84
2016,1,20,12,30,39.0,268.0,1.6,14.0,294.0,299.96,239.58
2016,1,20,12,45,36.5,265.0,2.0,14.5,289.0,293.92,234.81
2016,1,20,13,0,34.0,262.0,2.4,15.0,284.0,287.99,230.08
2016,1,20,13,15,47.5,270.0,2.6,15.0,300.0,311.08,249.13
2016,1,20,13,30,61.0,278.0,2.8,15.0,316.0,334.25,268.13
2016,1,20,13,45,79.5,277.0,3.05,15.0,325.0,351.7,282.99
2016,1,20,14,0,98.0,276.0,3.3,15.0,334.0,368.7,297.54
2016,1,20,14,15,202.5,258.5,3.35,15.0,372.0,469.41,380.09
2016,1,20,14,30,307.0,241.0,3.4,15.0,410.0,564.04,455.85
2016,1,20,14,45,525.0,179.5,3.45,15.0,448.5,703.67,567.26
2016,1,20,15,0,743.0,118.0,3.5,15.0,487.0,817.61,653.68
2016,1,20,15,15,719.5,113.5,3.35,14.5,448.5,766.14,616.69
2016,1,20,15,30,696.0,109.0,3.2,14.0,410.0,714.06,579.91
2016,1,20,15,45,654.0,105.5,3.1,14.0,365.5,648.64,531.22
2016,1,20,16,0,612.0,102.0,3.0,14.0,321.0,584.54,481.41
2016,1,20,16,15,564.5,94.0,2.7,13.5,274.0,514.09,425.57
2016,1,20,16,30,517.0,86.0,2.4,13.0,227.0,446.42,370.32
2016,1,20,16,45,443.0,76.0,2.15,12.5,179.5,363.0,300.64
2016,1,20,17,0,369.0,66.0,1.9,12.0,132.0,290.55,237.93
2016,1,20,17,15,268.5,49.5,1.75,11.5,89.5,205.68,163.76
2016,1,20,17,30,168.0,33.0,1.6,11.0,47.0,131.32,90.9
2016,1,20,17,45,84.0,16.5,1.45,11.0,23.5,43.35,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,15.5,3.75,10.5,31.0,91.83,0.0
2016,1,21,8,0,329.0,31.0,4.1,11.0,62.0,200.2,149.74
2016,1,21,8,15,433.5,41.5,4.45,11.0,108.5,280.64,228.2
2016,1,21,8,30,538.0,52.0,4.8,11.0,155.0,372.09,310.44
2016,1,21,8,45,610.0,58.0,5.15,11.5,206.0,449.7,379.11
2016,1,21,9,0,682.0,64.0,5.5,12.0,257.0,533.21,450.57
2016,1,21,9,15,723.5,69.0,5.9,12.0,305.5,596.09,504.4
2016,1,21,9,30,765.0,74.0,6.3,12.0,354.0,665.37,561.19
2016,1,21,9,45,794.0,77.5,6.7,12.5,399.0,724.92,607.2
2016,1,21,10,0,823.0,81.0,7.1,13.0,444.0,784.55,652.53
2016,1,21,10,15,842.0,84.0,7.4,13.0,483.0,834.91,691.02
2016,1,21,10,30,861.0,87.0,7.7,13.0,522.0,883.98,728.27
2016,1,21,10,45,868.0,91.5,8.0,13.0,553.0,922.36,757.18
2016,1,21,11,0,875.0,96.0,8.3,13.0,584.0,958.23,784.19
2016,1,21,11,15,541.5,189.5,8.4,13.0,496.0,761.96,630.28
2016,1,21,11,30,208.0,283.0,8.5,13.0,408.0,506.93,418.54
2016,1,21,11,45,111.5,254.0,8.65,13.0,321.0,379.59,313.02
2016,1,21,12,0,15.0,225.0,8.8,13.0,234.0,206.52,167.5
2016,1,21,12,15,218.0,244.5,8.75,13.0,384.0,503.44,416.95
2016,1,21,12,30,421.0,264.0,8.7,13.0,534.0,734.72,604.8
2016,1,21,12,45,662.0,182.5,8.65,13.0,605.5,926.1,756.93
2016,1,21,13,0,903.0,101.0,8.6,13.0,677.0,1056.9,855.31
2016,1,21,13,15,901.0,100.5,8.35,13.0,668.5,1048.89,848.05
2016,1,21,13,30,899.0,100.0,8.1,13.0,660.0,1050.66,848.8
2016,1,21,13,45,491.5,187.0,7.9,13.5,492.0,729.23,600.21
2016,1,21,14,0,84.0,274.0,7.7,14.0,324.0,352.01,287.87
2016,1,21,14,15,484.5,181.5,7.55,14.0,452.0,696.25,575.69
2016,1,21,14,30,885.0,89.0,7.4,14.0,580.0,955.02,776.31
2016,1,21,14,45,871.5,87.5,7.25,14.0,547.5,916.12,746.57
2016,1,21,15,0,858.0,86.0,7.1,14.0,515.0,875.06,716.37
2016,1,21,15,15,840.0,83.0,7.05,13.5,476.5,826.56,681.94
2016,1,21,15,30,822.0,80.0,7.0,13.0,438.0,776.75,645.97
2016,1,21,15,45,806.0,74.0,6.95,13.0,395.5,723.97,605.85
2016,1,21,16,0,790.0,68.0,6.9,13.0,353.0,670.33,564.32
2016,1,21,16,15,751.5,63.5,6.5,12.0,304.0,602.63,510.62
2016,1,21,16,30,713.0,59.0,6.1,11.0,255.0,536.6,455.55
2016,1,21,16,45,665.5,51.0,5.75,10.5,205.5,463.79,392.13
2016,1,21,17,0,618.0,43.0,5.4,10.0,156.0,394.47,329.31
2016,1,21,17,15,509.5,34.5,5.05,9.5,108.0,299.82,243.46
2016,1,21,17,30,401.0,26.0,4.7,9.0,60.0,216.03,156.24
2016,1,21,17,45,200.5,13.0,4.35,8.5,30.0,82.66,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
