Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,110.19,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,242.27,188.57
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,324.35,272.43
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,412.36,354.68
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,487.66,423.85
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,567.28,494.32
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,633.93,551.13
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,702.03,605.73
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,762.14,651.91
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,822.13,696.98
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,863.89,726.43
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,912.38,760.68
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,953.9,789.31
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,993.2,815.98
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,1025.52,838.12
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,1054.86,857.99
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,1076.09,870.95
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,1093.88,881.51
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,1105.29,888.83
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,1113.09,893.73
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,1115.08,893.34
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,1113.38,890.53
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,1104.43,883.59
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,1091.87,874.27
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,1072.67,859.11
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,1050.09,841.75
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,1020.45,822.15
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,987.88,800.43
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,947.44,771.66
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,904.79,741.13
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,855.17,704.46
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,804.18,666.46
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,753.9,628.56
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,695.23,583.43
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,626.32,528.86
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,559.04,472.95
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,479.45,404.49
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,404.37,337.36
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,311.08,253.96
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,227.96,169.19
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,87.85,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,110.29,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,237.44,184.48
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,319.29,265.29
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,410.83,347.09
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,484.81,410.76
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,563.1,474.66
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,628.73,526.46
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,695.8,575.68
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,754.17,616.24
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,804.06,649.49
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,853.88,681.96
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,902.25,712.69
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,942.65,736.82
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,980.71,759.08
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,1012.37,777.34
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,1041.07,793.58
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,1061.8,805.48
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,1079.11,815.32
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,1089.96,823.52
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,1097.24,829.62
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,1098.45,830.41
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,1096.03,829.01
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,1086.74,824.77
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,1073.92,818.33
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,1054.66,806.82
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,1032.12,793.07
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,1002.35,774.64
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,969.72,754.21
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,930.2,728.81
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,888.46,701.59
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,840.14,668.47
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,798.61,639.93
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,739.24,597.65
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,679.77,554.49
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,612.2,504.0
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,546.25,451.68
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,468.23,387.7
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,394.64,324.55
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,307.71,248.52
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,227.52,169.5
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,102.41,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,103.13,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,224.9,174.66
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,305.82,254.35
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,397.33,337.48
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,385.49,330.48
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,357.54,307.22
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,513.47,440.54
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,677.24,574.83
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,735.97,618.31
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,794.57,661.26
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,845.38,698.01
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,894.84,733.27
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,935.85,760.39
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,963.56,777.37
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,994.96,797.66
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,1023.54,815.78
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,1044.25,828.85
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,1061.66,839.69
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,1072.89,846.83
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,1080.67,851.69
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,1080.41,849.72
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,1076.63,845.49
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,902.21,718.56
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,673.91,541.56
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,873.07,697.93
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,1009.64,795.81
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,990.92,781.94
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,957.18,758.21
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,921.05,732.81
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,882.36,705.48
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,832.23,669.7
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,780.85,632.67
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,719.41,586.6
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,658.33,540.17
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,590.21,487.49
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,528.13,437.44
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,446.53,369.22
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,370.61,303.48
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,279.76,224.22
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,199.95,148.43
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,91.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,78.51,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,169.74,127.93
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,245.35,198.04
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,334.49,275.96
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,254.19,211.69
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,142.11,116.12
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,168.51,138.43
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,195.8,160.86
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,486.26,402.76
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,763.99,614.6
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,815.27,646.61
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,865.44,678.57
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,912.65,707.61
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,958.22,734.77
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,991.17,752.23
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,1009.08,759.28
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,1033.61,771.22
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,1055.08,780.85
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,1067.84,787.66
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,1077.17,792.49
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,1081.6,794.37
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,1082.49,794.21
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,1074.46,788.57
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,1062.95,781.0
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,1046.51,769.78
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,1026.65,756.58
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,998.71,738.99
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,967.88,719.65
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,931.02,696.34
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,891.69,671.31
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,668.48,517.89
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,423.77,334.73
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,574.47,454.21
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,685.96,535.4
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,618.05,487.15
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,551.72,438.74
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,471.58,376.43
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,396.15,314.82
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,309.41,242.23
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,229.14,168.57
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,104.57,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,53.7,0.0
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,127.37,97.9
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,170.19,140.47
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,228.1,193.87
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,295.33,254.03
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,355.94,307.45
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,395.72,341.81
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,418.37,361.23
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,390.31,334.54
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,335.35,284.98
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,294.32,248.96
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,267.23,224.19
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,363.22,304.87
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,442.95,370.61
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,523.11,437.36
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,629.58,523.54
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,615.64,509.54
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,575.41,475.62
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,363.01,301.81
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,121.18,96.87
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,79.54,61.95
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,41.51,29.74
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,27.24,17.61
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,13.02,5.48
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,41.1,29.46
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,69.35,53.53
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,46.09,33.87
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,22.97,14.14
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,45.27,33.39
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,67.77,52.8
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,44.85,33.19
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,22.14,13.61
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,19.83,11.65
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,17.52,9.68
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,15.22,7.72
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,12.92,5.73
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,10.25,3.37
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,7.58,0.99
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,5.3,0.0
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.02,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.51,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,81.17,8.94
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,177.01,139.52
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,237.36,198.65
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,306.28,261.63
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,375.65,323.15
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,446.79,384.05
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,563.99,482.2
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,688.66,582.01
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,748.37,626.35
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,807.95,670.08
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,858.5,704.41
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,897.98,729.75
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,939.79,756.51
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,979.35,781.43
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,1011.53,802.56
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,1040.8,821.61
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,1063.51,834.92
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,1082.88,845.98
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,1095.64,854.16
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,1104.82,860.09
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,1107.52,860.18
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,1106.54,857.98
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,1098.4,852.27
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,1086.63,844.32
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,1068.98,832.9
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,1047.86,819.24
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,1019.32,800.12
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,987.79,778.98
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,949.67,753.13
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,909.13,725.46
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,860.99,691.12
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,811.29,655.37
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,763.03,620.3
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,706.01,578.03
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,638.31,526.99
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,571.94,473.83
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,496.06,410.95
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,423.95,348.52
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,334.2,270.44
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,253.57,194.69
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,116.39,23.51
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,113.52,23.01
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,247.28,193.56
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,326.57,270.28
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,414.93,349.97
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,488.0,413.48
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,565.32,477.26
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,630.87,529.11
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,691.17,573.28
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,748.91,612.49
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,806.44,650.23
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,855.88,683.74
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,903.75,715.66
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,945.34,741.33
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,984.58,765.05
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,1016.0,783.83
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,1044.37,800.49
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,1066.3,813.16
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,1084.73,823.59
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,1097.22,831.33
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,1106.04,836.83
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,1107.88,836.28
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,1105.97,833.49
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,1097.79,828.33
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,1085.94,820.95
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,1067.86,809.57
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,1046.32,796.01
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,1018.56,777.58
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,987.71,757.14
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,947.7,730.74
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,905.51,702.72
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,857.91,669.34
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,808.72,634.41
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,752.84,594.44
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,703.07,558.18
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,637.01,511.61
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,572.13,462.64
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,496.14,401.96
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,423.97,341.61
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,335.62,266.26
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,256.18,193.56
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,117.95,35.75
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,115.54,31.04
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,251.56,194.44
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,331.37,269.69
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,420.29,348.1
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,492.8,410.42
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,569.22,473.05
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,634.38,524.89
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,700.78,574.52
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,751.79,609.08
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,808.98,647.29
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,857.94,681.48
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,905.3,714.43
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,946.1,741.71
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,984.48,767.07
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,1015.79,786.51
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,1044.06,803.82
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,1064.42,816.1
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,1081.26,826.1
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,1093.7,834.46
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,1102.51,840.55
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,1104.06,841.88
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,1101.91,840.9
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,1093.35,835.31
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,1081.16,827.44
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,1061.94,815.28
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,1039.36,800.9
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,1010.44,782.6
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,978.53,762.22
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,940.49,736.28
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,900.03,708.52
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,852.76,675.79
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,803.94,641.62
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,755.05,605.8
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,697.6,563.08
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,630.73,513.57
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,565.17,462.27
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,489.79,401.17
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,418.24,340.54
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,329.82,264.26
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,250.39,191.51
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,117.81,46.25
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,109.86,36.48
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,236.08,184.08
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,315.6,259.07
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,405.15,338.96
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,477.25,401.53
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,558.36,468.52
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,624.8,521.19
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,692.71,572.17
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,752.98,614.73
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,813.11,656.09
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,854.8,684.24
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,903.08,716.98
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,944.65,743.01
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,983.85,767.08
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,1015.93,787.02
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,1045.04,804.89
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,1067.55,818.66
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,1086.66,830.23
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,1098.03,837.38
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,1105.77,842.28
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,1107.36,842.0
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,1105.24,839.43
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,1096.22,833.58
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,1083.58,825.48
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,1063.44,810.79
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,1039.97,794.03
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,1010.22,775.37
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,977.54,754.67
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,939.26,728.52
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,898.6,700.64
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,849.75,667.04
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,807.58,638.18
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,749.29,596.27
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,690.76,553.61
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,623.52,504.52
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,557.71,453.78
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,480.57,391.94
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,407.56,330.78
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,323.34,258.04
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,244.95,186.95
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,114.72,52.44
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,105.93,40.39
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,226.42,174.9
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,304.14,246.85
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,391.85,324.05
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,464.34,386.01
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,546.07,452.53
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,611.42,503.01
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,678.27,551.66
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,737.95,592.0
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,789.69,625.18
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,839.12,657.27
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,887.13,687.67
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,928.75,711.7
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,968.09,733.72
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,999.56,752.39
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,1028.08,769.08
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,1048.58,778.97
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,1065.55,786.65
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,1077.89,793.58
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,1086.66,798.38
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,1088.59,797.87
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,1086.87,795.27
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,1078.47,789.14
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,1066.49,780.93
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,1047.93,769.17
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,1026.03,755.42
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,996.96,735.62
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,964.97,714.01
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,927.54,689.34
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,887.75,663.08
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,839.6,631.79
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,798.1,604.73
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,740.92,565.22
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,683.45,525.05
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,617.2,480.01
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,552.34,433.15
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,476.34,374.87
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,404.45,317.16
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,321.1,248.99
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,243.86,182.22
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,114.72,57.42
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
