Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,101.63,43.66
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,213.79,164.15
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,291.66,234.42
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,379.49,310.31
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,454.08,373.62
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,534.01,438.93
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,595.6,488.29
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,662.65,540.24
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,464.59,381.15
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,169.34,135.37
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,267.08,216.22
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,373.4,301.01
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,420.47,337.51
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,468.99,374.92
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,760.7,603.88
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,1013.68,784.48
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,1033.98,796.52
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,1050.88,807.79
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,1062.98,816.71
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,1071.61,823.43
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,1073.16,826.08
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,1071.16,826.4
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,1061.97,821.14
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,1049.33,813.59
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,1029.44,800.98
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,1006.41,786.18
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,989.15,774.85
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,956.63,752.52
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,914.39,723.09
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,870.21,692.07
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,820.97,655.96
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,770.51,618.73
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,707.86,571.91
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,650.24,528.0
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,583.15,475.0
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,518.06,422.33
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,439.1,357.3
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,365.41,294.98
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,280.11,222.19
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,204.32,155.37
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,100.1,54.55
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,118.38,57.49
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,254.09,198.36
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,330.04,269.11
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,420.26,348.56
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,493.58,412.04
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,570.87,476.27
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,637.72,531.09
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,705.9,584.67
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,765.03,629.06
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,815.66,666.35
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,865.92,702.27
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,914.62,736.53
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,956.67,764.05
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,996.23,789.42
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,1028.43,810.8
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,1057.57,829.99
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,1079.73,843.0
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,1098.36,853.61
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,1111.09,861.07
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,1120.13,866.11
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,1122.29,865.29
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,1120.67,862.1
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,1111.65,855.27
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,1098.94,846.12
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,1079.54,832.99
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,1056.7,817.64
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,1027.07,796.83
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,994.42,774.02
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,955.75,747.43
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,914.65,719.06
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,865.56,684.31
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,823.05,654.92
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,764.47,612.38
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,705.48,569.04
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,637.88,518.56
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,571.57,466.53
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,493.79,403.69
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,420.07,341.68
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,334.53,268.93
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,254.95,198.07
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,146.23,88.5
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,39.91,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,120.2,64.63
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,253.68,203.36
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,333.64,279.96
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,422.46,361.62
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,498.08,429.95
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,578.14,499.61
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,644.21,554.7
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,711.44,607.77
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,764.05,646.56
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,822.82,689.3
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,872.66,724.18
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,920.77,757.15
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,962.67,785.28
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,1002.06,811.28
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,1034.89,831.87
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,1064.59,850.05
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,1085.65,862.43
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,1103.07,872.33
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,1115.48,879.54
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,1124.14,884.24
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,1124.92,882.92
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,1121.87,879.17
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,1113.92,873.39
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,1102.23,865.22
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,1082.32,851.45
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,1058.94,835.44
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,1030.7,816.09
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,999.34,794.59
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,959.63,767.47
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,917.55,738.48
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,869.45,705.42
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,819.67,670.7
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,769.77,634.15
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,711.29,590.42
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,644.55,538.79
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,578.9,485.98
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,503.02,422.07
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,430.78,358.93
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,343.35,282.36
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,264.23,209.91
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,164.98,106.83
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,60.1,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,123.57,70.73
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,265.88,211.15
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,345.07,284.58
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,432.75,361.92
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,505.3,423.49
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,581.5,484.96
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,648.22,537.21
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,716.08,587.53
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,767.44,622.18
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,824.66,660.37
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,875.0,693.94
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,923.64,725.89
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,965.66,752.87
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,1005.15,777.96
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,1038.56,798.94
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,1068.83,817.83
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,1087.64,828.31
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,1102.58,836.46
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,1115.44,843.53
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,1124.57,848.3
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,1128.09,848.81
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,1127.79,847.08
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,1119.85,840.63
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,1108.15,831.98
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,1089.9,820.07
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,1068.06,806.02
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,1038.68,787.14
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,1006.19,766.31
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,963.4,738.53
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,918.57,709.3
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,869.85,677.02
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,827.64,648.97
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,769.07,608.3
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,709.98,566.72
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,642.79,518.76
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,576.75,469.1
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,500.65,409.03
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,428.16,349.13
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,344.88,279.11
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,266.76,209.89
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,164.86,109.66
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,59.73,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,42.22,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,141.83,86.26
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,244.19,195.44
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,321.01,266.83
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,406.99,343.17
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,477.53,404.11
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,548.64,462.9
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,614.56,516.48
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,681.89,569.43
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,738.86,611.11
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,795.28,652.41
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,846.38,688.54
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,896.01,723.03
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,937.94,750.42
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,966.36,767.81
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,998.65,788.99
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,1028.03,807.99
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,1049.99,820.18
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,1068.58,830.4
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,1080.99,837.97
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,1089.85,843.3
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,1090.97,841.93
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,1088.47,838.33
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,952.92,743.83
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,781.6,617.03
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,843.66,667.59
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,908.59,715.68
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,942.77,740.24
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,978.0,765.79
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,933.57,735.01
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,887.27,703.32
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,838.15,669.98
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,787.63,635.17
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,728.26,592.26
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,673.33,551.49
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,605.86,499.41
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,540.11,447.08
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,462.58,383.69
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,389.7,321.87
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,304.86,248.85
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,228.9,181.0
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,137.19,93.44
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.94,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,50.04,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,151.2,95.31
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,253.91,203.28
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,331.34,276.77
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,414.68,353.54
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,487.6,418.86
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,564.46,485.17
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,630.74,541.03
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,698.31,595.96
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,758.85,642.24
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,811.31,681.29
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,861.77,718.95
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,910.67,754.95
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,953.82,784.75
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,994.63,812.46
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,1027.18,835.03
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,1056.63,855.27
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,1079.87,869.53
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,1099.58,881.26
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,1112.57,889.24
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,1121.79,894.62
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,1124.5,894.06
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,1123.38,890.94
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,1115.46,884.51
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,1103.77,875.58
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,1085.71,862.25
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,1064.07,846.53
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,1035.05,825.62
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,1002.87,802.53
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,961.24,772.56
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,917.45,740.97
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,869.93,707.24
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,820.71,671.94
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,771.44,635.27
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,713.4,591.38
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,646.76,538.95
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,581.14,485.86
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,507.31,423.79
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,436.68,362.21
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,351.45,287.89
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,273.94,217.48
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,181.75,127.41
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,77.7,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,39.6,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,139.25,91.3
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,238.82,191.97
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,316.09,263.9
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,402.51,341.5
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,477.69,406.85
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,554.77,471.23
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,621.0,524.4
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,688.57,576.68
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,749.1,620.32
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,809.53,662.67
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,860.24,698.29
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,899.81,725.35
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,942.46,753.53
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,982.8,779.74
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,1015.4,800.9
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,1044.97,819.93
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,1065.61,832.69
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,1082.69,843.12
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,1095.38,849.72
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,1104.42,853.95
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,1107.48,854.22
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,1106.8,852.14
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,1098.46,845.71
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,1086.45,836.98
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,1068.6,823.28
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,1047.24,807.38
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,1018.4,787.13
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,986.53,764.91
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,947.5,737.72
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,906.04,708.95
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,857.63,675.66
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,815.73,646.81
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,759.07,605.55
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,701.76,563.4
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,635.55,514.7
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,570.45,464.66
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,495.28,404.9
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,423.71,345.53
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,343.11,276.87
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,267.72,209.91
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,171.51,120.26
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,68.22,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,139.03,93.15
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,270.04,216.02
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,346.54,287.88
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,430.9,364.17
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,501.72,426.92
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,575.96,490.14
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,586.27,498.19
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,583.77,494.69
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,617.31,520.17
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,646.65,541.43
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,683.2,569.03
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,709.55,588.42
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,758.19,623.97
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,797.59,652.04
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,929.15,750.6
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,1056.81,843.08
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,1077.38,855.39
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,1094.2,865.74
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,1107.22,874.45
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,1116.47,880.66
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,1120.65,882.16
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,1120.98,881.13
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,1112.98,875.33
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,1101.18,867.06
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,1083.85,853.76
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,1062.85,838.05
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,1034.72,818.64
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,1003.38,796.99
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,966.12,771.34
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,926.01,743.51
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,878.67,710.68
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,829.42,676.09
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,774.33,635.56
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,718.25,593.73
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,654.22,544.71
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,590.92,493.36
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,523.25,435.79
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,453.44,375.11
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,370.3,302.38
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,294.41,233.11
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,198.57,142.35
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,98.62,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,74.78,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,172.34,117.82
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,269.55,214.52
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,345.04,284.97
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,428.33,359.53
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,497.91,419.44
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,570.83,479.18
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,629.76,526.26
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,694.52,575.25
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,751.21,614.28
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,807.25,652.03
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,856.13,685.51
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,903.26,717.31
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,944.07,744.24
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,982.24,769.14
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,1014.0,788.98
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,1042.6,806.59
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,1061.09,817.22
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,1075.66,825.31
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,1088.48,833.51
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,1097.61,839.37
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,1100.32,841.03
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,1099.26,840.36
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,1090.9,834.41
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,1078.84,826.16
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,1060.48,812.2
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,1038.62,796.05
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,1010.17,776.62
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,978.63,755.17
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,939.42,728.8
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,897.88,700.72
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,850.66,668.26
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,801.74,634.38
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,754.28,600.25
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,698.12,559.27
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,633.09,510.98
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,569.02,461.31
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,497.51,403.99
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,429.06,346.86
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,346.87,277.86
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,272.09,212.15
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,183.69,131.08
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,98.46,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,66.62,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,166.06,115.22
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,256.6,202.88
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,331.68,271.64
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,414.7,344.81
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,484.97,404.53
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,558.82,464.49
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,623.06,515.15
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,688.39,564.77
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,739.42,600.55
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,796.24,639.97
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,846.29,673.05
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,894.72,704.34
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,935.16,729.78
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,973.08,753.22
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,1005.92,772.55
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,1035.7,789.67
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,1057.75,801.49
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,1076.3,811.04
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,1089.17,817.37
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,1098.34,821.45
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,1100.2,820.9
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,1098.28,818.12
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,1090.43,812.76
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,1078.87,805.18
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,1060.3,792.11
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,1038.28,776.99
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,1009.79,759.15
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,978.2,739.28
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,939.8,714.72
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,898.98,688.39
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,851.74,656.92
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,802.8,623.95
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,753.49,589.49
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,695.76,548.49
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,630.69,502.13
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,566.61,454.45
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,492.33,396.98
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,421.66,339.73
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,342.39,273.49
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,268.15,208.65
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,176.99,126.84
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,93.04,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,32.89,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,74.5,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,174.86,121.82
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,266.38,208.86
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,341.99,277.35
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,425.26,349.63
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,495.87,408.99
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,569.93,468.26
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,634.54,518.37
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,700.12,567.21
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,752.04,602.62
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,809.67,641.65
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,859.07,675.15
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,906.72,707.04
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,948.18,732.83
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,987.1,756.6
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,1019.35,775.08
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,1048.47,791.23
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,1067.59,800.52
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,1082.89,807.31
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,1095.28,814.07
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,1103.95,818.74
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,1104.87,817.22
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,1102.01,813.45
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,1093.16,807.21
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,1080.62,798.77
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,1060.61,785.93
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,1037.21,771.03
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,1007.91,751.62
