Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,975.59,730.29
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,936.97,705.05
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,895.97,678.13
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,857.08,652.94
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,806.95,619.62
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,748.71,580.14
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,690.12,539.71
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,624.72,493.89
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,560.36,446.93
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,486.48,389.86
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,419.32,335.53
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,337.96,268.12
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,264.39,204.41
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,173.82,124.5
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,91.07,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,31.86,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,60.3,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,157.42,110.99
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,249.19,195.41
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,323.27,262.16
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,405.73,333.73
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,473.5,390.34
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,548.29,449.67
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,612.95,498.97
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,678.83,547.19
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,737.27,587.04
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,795.3,625.03
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,845.71,657.01
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,885.08,680.74
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,925.86,705.19
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,964.21,727.64
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,995.48,747.59
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,1023.75,765.61
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,1045.9,778.15
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,1064.64,788.55
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,1076.29,795.54
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,1084.31,800.37
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,1085.6,799.47
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,1083.2,796.4
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,1075.04,791.36
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,1063.28,784.19
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,1043.48,771.91
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,1020.35,757.61
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,991.5,739.57
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,959.69,719.59
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,926.31,698.51
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,880.07,668.48
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,831.59,637.32
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,781.63,604.67
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,724.1,566.24
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,666.36,526.15
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,604.4,480.8
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,540.51,432.54
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,466.43,374.61
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,396.47,317.75
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,316.7,251.61
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,244.8,189.57
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,158.84,114.45
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,80.69,4.71
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,27.49,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,6.29,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,48.0,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,122.55,87.81
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,201.37,159.38
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,269.54,220.4
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,350.54,290.63
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,420.46,349.23
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,495.14,409.33
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,559.65,458.86
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,626.12,507.89
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,684.69,549.42
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,743.62,589.22
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,794.39,623.66
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,844.12,656.94
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,880.88,679.49
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,921.81,704.78
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,954.99,725.83
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,985.47,745.05
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,1020.83,767.96
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,1039.8,779.81
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,1052.6,788.5
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,1061.91,795.08
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,1065.55,796.55
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,1065.6,795.82
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,1058.02,791.73
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,1046.9,785.47
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,1029.16,775.18
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,1008.06,762.68
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,980.0,744.82
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,949.0,725.19
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,919.93,706.83
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,877.51,678.93
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,829.43,647.06
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,779.85,613.71
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,724.75,574.92
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,669.11,534.55
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,604.12,485.88
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,543.4,438.92
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,471.92,381.33
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,404.08,324.82
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,324.07,257.9
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,251.81,195.2
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,166.02,120.42
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,88.6,16.67
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,30.44,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,7.08,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,61.01,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,139.65,99.89
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,225.01,176.27
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,162.03,130.78
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,46.71,34.39
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,59.46,45.2
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,72.27,55.8
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,74.87,57.73
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,77.69,59.81
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,86.7,67.0
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,95.78,74.18
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,100.14,77.41
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,104.58,80.68
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,162.26,127.6
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,222.72,175.91
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,231.44,182.48
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,240.26,189.18
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,485.95,386.01
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,717.9,561.93
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,726.9,566.56
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,734.35,570.96
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,737.24,571.17
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,738.53,570.28
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,738.22,570.11
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,736.15,568.77
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,707.69,547.88
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,678.35,526.45
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,756.73,587.18
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,814.72,631.97
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,713.01,556.72
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,604.57,475.84
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,544.03,431.23
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,485.75,387.38
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,468.92,375.99
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,448.45,361.24
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,398.77,322.23
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,351.13,284.17
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,300.79,243.34
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,252.51,203.13
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,198.49,157.8
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,148.68,114.87
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,92.93,66.8
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,40.26,8.95
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,13.76,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,22.42,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,65.63,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,145.34,105.3
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,232.39,183.23
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,304.5,247.87
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,384.92,317.93
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,456.19,378.64
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,532.14,441.11
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,597.0,493.15
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,660.39,542.57
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,720.25,587.45
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,780.18,630.32
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,830.37,664.71
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,879.02,697.46
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,921.36,725.17
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,950.41,743.08
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,982.87,764.89
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,1012.37,784.57
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,1033.33,797.45
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,1050.88,808.08
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,1063.33,815.42
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,1072.22,820.43
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,1077.25,822.11
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,1078.6,821.45
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,1070.89,815.18
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,1059.55,806.64
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,1044.64,795.83
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,1026.07,782.69
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,998.25,763.31
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,967.33,741.95
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,931.9,717.92
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,893.76,691.97
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,847.73,660.93
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,799.88,628.56
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,755.04,597.06
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,700.99,558.36
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,637.15,510.34
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,574.03,461.31
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,505.04,405.47
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,438.42,349.56
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,358.71,283.58
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,285.67,220.36
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,198.2,144.16
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,120.69,44.74
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,43.58,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,29.6,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,85.99,4.69
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,162.63,118.22
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,247.79,194.44
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,319.39,258.51
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,398.83,327.22
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,466.86,384.57
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,536.24,440.85
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,599.68,490.67
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,664.27,539.75
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,721.58,581.28
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,778.48,620.72
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,827.81,653.2
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,875.56,683.81
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,905.94,701.78
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,943.34,724.55
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,974.65,741.49
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,1003.01,756.31
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,1020.53,764.46
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,1034.35,770.16
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,1046.57,775.96
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,1055.29,779.41
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,1056.49,776.84
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,1054.11,772.1
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,1045.59,765.46
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,1033.6,756.76
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,1015.21,744.06
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,1006.47,737.82
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,977.76,721.04
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,946.12,702.37
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,908.75,679.67
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,868.94,655.06
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,791.97,605.1
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,721.52,558.62
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,695.02,542.95
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,661.15,520.41
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,600.76,476.36
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,538.58,429.65
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,469.45,375.97
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,403.45,322.58
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,325.39,257.92
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,254.68,196.98
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,172.41,125.67
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,99.49,42.15
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,34.13,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,33.4,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,96.43,19.38
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,172.28,126.45
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,256.88,202.23
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,328.57,266.39
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,407.87,334.86
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,473.62,390.35
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,545.04,448.15
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,608.49,498.04
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,673.0,547.07
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,729.6,587.95
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,785.59,626.67
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,835.43,659.21
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,874.3,683.27
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,914.17,707.69
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,951.52,729.94
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,983.63,748.68
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,1012.76,765.28
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,1033.93,776.48
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,1051.65,785.45
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,1064.16,793.08
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,1073.07,798.54
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,1074.8,798.43
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,1072.84,796.14
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,1064.62,791.0
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,1052.79,783.71
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,1034.54,770.86
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,1012.95,755.99
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,984.61,738.2
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,953.29,718.44
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,914.63,693.63
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,883.33,673.81
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,835.99,643.54
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,787.02,611.76
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,730.75,573.05
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,673.97,532.47
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,610.27,485.44
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,550.24,439.63
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,478.96,383.08
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,411.11,327.39
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,332.96,263.21
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,261.98,202.37
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,178.04,130.29
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,104.5,49.75
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,35.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,22.34,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,67.52,19.49
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,141.46,103.28
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,226.89,177.54
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,298.48,241.0
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,378.06,309.91
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,334.62,275.95
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,249.66,204.96
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,282.92,231.97
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,316.33,258.29
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,551.73,450.41
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,789.44,632.66
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,839.06,665.35
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,877.6,690.36
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,920.18,718.64
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,960.54,745.09
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,991.98,766.28
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,1020.37,785.39
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,1042.54,798.67
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,1061.27,809.65
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,1073.46,817.85
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,1081.97,823.72
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,1083.67,823.45
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,1081.62,820.81
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,1073.27,815.32
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,1061.24,807.49
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,1042.59,795.25
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,1020.49,780.74
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,992.72,762.05
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,961.88,741.28
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,919.74,712.47
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,885.22,689.08
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,837.64,655.61
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,788.4,620.79
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,730.94,579.55
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,673.19,536.63
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,609.29,488.5
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,548.91,441.65
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,476.0,382.86
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,406.91,325.65
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,329.53,260.96
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,259.32,200.16
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,175.54,128.0
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,102.97,52.45
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,35.09,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,24.07,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,72.36,27.08
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,143.14,104.0
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,226.78,176.26
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,296.54,237.8
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,374.08,304.53
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,443.0,362.76
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,516.32,422.75
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,376.14,308.29
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,153.93,122.2
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,170.68,135.25
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,187.65,148.03
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,535.01,430.39
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,848.77,665.03
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,888.55,688.65
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,925.96,711.85
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,958.21,730.82
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,987.63,747.63
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,1007.36,757.71
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,1023.69,765.61
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,1036.38,773.27
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,1045.59,778.76
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,1046.2,777.15
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,1043.24,773.42
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,1034.17,767.02
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,1021.65,758.53
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,1002.32,746.29
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,979.81,732.06
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,950.79,713.21
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,918.99,692.51
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,880.52,667.46
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,839.88,640.78
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,792.61,609.94
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,748.63,581.09
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,692.58,541.51
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,636.43,500.36
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,572.99,453.53
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,511.06,406.47
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,440.79,350.88
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,374.34,296.68
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,298.78,234.7
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,230.55,176.86
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,151.29,109.86
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,85.57,45.75
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,28.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,20.0,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,57.0,23.94
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,125.66,90.97
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,197.54,152.34
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,261.32,207.59
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,333.22,268.58
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,402.54,326.15
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,472.31,382.68
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,325.5,264.9
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,105.23,81.43
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,117.32,91.06
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,129.51,100.48
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,145.13,112.67
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,161.08,125.01
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,139.85,107.47
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,119.19,90.5
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,126.85,96.31
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,134.6,102.15
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,152.08,115.67
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,169.81,129.26
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,161.82,122.91
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,153.9,116.67
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,153.9,116.66
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,153.9,116.67
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,219.87,168.58
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,312.12,239.74
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,507.37,391.61
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,696.06,531.58
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,622.05,475.73
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,529.46,407.03
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,461.76,356.33
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,396.71,306.82
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,297.04,230.86
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,220.03,170.76
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,205.5,159.93
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,190.99,148.91
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,167.57,131.04
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,134.82,105.31
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,113.62,88.33
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,93.01,71.54
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,70.84,53.18
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,49.33,35.14
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,31.44,19.81
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.72,3.6
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.15,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,14.45,6.17
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,22.88,13.51
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,32.87,22.13
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,42.89,30.69
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,52.77,38.92
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,62.85,47.18
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,65.36,49.12
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,67.99,51.13
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,98.22,75.88
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,129.32,100.99
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,121.21,94.08
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,113.5,87.59
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,106.07,81.22
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,98.84,75.07
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,112.22,85.72
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,125.75,96.42
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,156.82,120.98
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,188.59,145.75
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,200.82,155.13
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,213.14,164.58
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,227.03,175.23
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,241.03,185.9
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,252.87,194.93
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,264.77,203.94
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,268.18,206.53
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,293.65,225.81
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,307.51,236.66
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,321.02,247.3
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,334.39,258.37
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,346.57,268.52
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,322.92,251.02
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,299.36,233.69
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,164.79,128.9
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,41.37,28.63
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,36.34,24.76
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,31.32,20.71
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,26.32,16.57
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,21.33,12.38
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,15.97,7.85
