Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,41.3,12.54
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,100.04,68.38
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,165.21,121.67
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,251.08,193.33
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,317.33,250.59
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,390.16,312.09
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,464.25,372.71
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,543.32,435.69
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,604.94,484.44
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,667.26,532.6
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,726.98,578.08
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,779.6,615.94
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,828.01,650.25
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,874.52,682.97
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,915.86,710.37
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,954.71,735.82
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,986.44,756.87
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,1014.93,775.65
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,1037.94,789.29
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,1057.38,800.51
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,1069.82,808.03
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,1078.41,813.03
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,1081.41,814.67
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,1080.45,813.78
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,1072.21,807.77
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,1060.08,799.29
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,1041.91,787.15
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,1019.96,772.54
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,991.88,753.49
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,960.44,732.2
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,921.61,705.74
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,880.24,677.45
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,833.72,646.41
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,785.16,613.59
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,730.92,576.19
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,675.54,535.26
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,614.45,488.02
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,557.44,442.63
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,489.04,387.47
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,422.84,332.59
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,349.62,271.62
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,281.75,212.99
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,205.13,146.97
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,141.22,91.28
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,57.33,9.78
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,62.15,24.7
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,148.75,101.37
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,215.05,159.7
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,291.91,226.7
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,360.65,286.88
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,434.63,349.29
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,500.55,402.6
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,568.48,455.23
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,630.49,502.75
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,687.25,545.04
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,741.82,584.62
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,795.08,620.59
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,842.74,650.38
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,888.3,678.06
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,926.57,700.2
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,961.8,719.96
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,992.71,738.5
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,1020.31,754.8
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,1039.37,764.71
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,1054.63,772.3
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,1065.88,778.95
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,1073.31,783.34
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,1073.95,782.09
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,1070.73,778.62
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,1061.17,772.81
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,1047.84,764.81
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,1028.46,752.2
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,1005.55,737.45
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,976.39,720.1
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,944.08,700.62
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,905.39,676.75
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,864.16,650.96
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,817.25,621.77
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,775.75,595.93
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,719.54,557.09
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,662.62,516.01
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,600.02,470.04
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,538.06,423.08
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,469.76,369.19
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,405.26,316.55
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,332.51,257.3
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,265.73,200.68
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,190.7,137.23
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,127.42,83.26
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,52.9,12.46
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,56.41,25.42
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,129.6,88.69
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,192.37,142.45
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,266.61,205.84
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,272.55,216.37
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,257.03,206.64
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,392.76,315.16
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,534.21,424.12
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,595.12,469.14
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,656.67,513.62
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,711.48,551.79
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,765.47,587.74
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,813.75,618.91
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,860.26,648.52
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,889.79,666.41
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,926.16,688.96
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,956.45,709.19
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,983.67,727.49
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,1003.87,739.86
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,1020.61,750.07
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,1031.81,757.78
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,1039.39,763.33
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,1039.91,763.42
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,1036.75,761.26
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,1027.46,755.88
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,1014.6,748.32
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,993.59,734.44
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,969.38,718.53
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,953.16,710.15
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,921.11,691.02
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,875.31,661.42
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,827.94,630.46
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,780.35,599.67
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,735.48,569.38
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,678.67,528.49
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,621.82,486.69
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,560.13,440.15
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,499.71,393.39
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,431.4,339.48
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,366.75,287.0
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,296.36,229.5
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,229.31,173.28
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,159.57,115.2
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,101.78,67.3
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,43.66,12.36
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,16.16,5.57
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,33.66,22.41
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,56.75,42.23
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,85.86,67.19
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,112.74,90.05
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,141.3,114.05
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,97.66,77.15
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,51.39,37.72
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,57.99,43.03
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,64.61,48.27
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,71.7,53.86
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,78.95,59.53
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,84.61,63.99
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,90.3,68.47
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,99.7,75.81
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,109.16,83.15
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,100.16,75.62
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,91.25,68.23
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,100.65,75.55
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,110.1,82.88
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,110.95,83.51
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,111.79,84.15
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,112.21,84.3
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,112.61,84.47
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,461.98,363.85
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,788.85,609.08
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,772.28,594.62
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,753.85,580.25
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,547.78,424.84
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,330.32,255.42
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,298.71,231.58
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,267.76,207.78
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,396.63,312.65
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,511.58,404.0
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,518.29,409.95
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,504.04,400.0
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,425.44,338.84
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,342.2,273.27
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,293.41,233.73
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,247.37,195.66
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,199.26,155.67
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,154.5,117.75
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,107.32,78.17
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,66.11,43.89
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,27.5,7.61
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,2.65,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,3.79,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,4.93,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,6.08,0.0
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,33.63,22.71
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,61.47,45.8
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,125.26,98.43
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,205.06,163.02
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,175.05,137.8
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,156.37,121.83
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,157.12,122.11
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,157.92,122.46
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,170.76,132.53
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,183.78,142.7
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,293.84,230.11
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,394.32,308.18
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,412.66,321.21
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,431.0,334.31
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,475.46,368.67
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,542.12,419.07
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,445.82,345.36
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,371.68,287.64
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,357.51,276.93
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,343.32,266.09
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,236.32,183.08
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,155.55,119.29
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,138.45,105.83
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,121.57,92.46
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,70.67,51.72
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,12.51
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,56.58,40.63
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,91.98,69.69
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,48.76,34.54
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,6.87,0.03
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,48.32,34.52
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,92.23,71.12
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,78.4,59.87
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,64.67,48.58
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,51.02,37.28
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,37.51,25.91
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,26.35,16.3
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,15.22,6.7
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,7.59,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,4.72,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,21.06,9.68
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,38.63,25.71
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,67.74,50.08
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,96.9,74.7
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,125.84,98.95
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,156.44,124.24
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,187.54,149.53
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,219.56,175.11
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,354.66,284.13
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,497.96,396.61
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,500.98,396.93
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,512.84,403.77
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,506.55,395.86
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,477.23,370.72
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,589.7,455.58
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,707.58,541.27
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,682.12,519.86
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,669.88,508.25
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,740.47,560.12
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,832.72,625.2
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,932.97,696.81
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,998.29,738.43
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,1013.28,746.47
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,1009.64,742.62
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,1000.3,735.26
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,987.46,725.75
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,967.86,712.32
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,945.04,696.91
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,916.32,678.08
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,884.75,657.43
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,840.02,628.26
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,799.54,601.86
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,752.79,570.13
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,704.85,536.79
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,650.01,498.13
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,595.15,458.55
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,534.84,414.03
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,475.94,369.38
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,410.83,318.95
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,349.08,269.69
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,276.9,211.72
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,216.5,161.72
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,151.92,108.42
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,98.22,64.62
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,43.0,17.04
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.65,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,3.79,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.31,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.12
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,20.97,12.02
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,35.2,23.87
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,28.3,18.02
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,21.42,12.21
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,26.04,15.96
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,30.69,19.69
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,23.4,13.63
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,16.11,7.61
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,31.92,20.49
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,47.8,33.29
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,54.81,38.9
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,61.84,44.51
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,69.26,50.43
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,76.88,56.5
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,141.45,108.16
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,208.44,160.88
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,229.15,176.98
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,250.01,193.28
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,175.81,135.16
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,104.32,78.39
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,92.09,68.74
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,79.96,59.1
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,111.29,84.38
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,143.26,110.05
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,124.79,95.39
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,106.59,80.95
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,100.88,76.7
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,95.2,72.46
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,90.78,69.08
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,86.41,65.74
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,66.59,49.77
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,47.53,34.2
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,40.95,28.82
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,34.39,23.39
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,27.46,17.62
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,20.56,11.77
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,14.82,6.79
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.1,1.8
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.54,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,33.64,23.02
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,63.84,48.32
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,59.55,44.53
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,55.32,40.84
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,50.33,36.54
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,45.34,32.27
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,110.92,86.5
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,180.48,143.03
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,189.59,149.84
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,198.82,156.8
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,129.71,100.77
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,63.4,46.5
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,115.38,88.81
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,169.23,131.98
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,119.23,91.57
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,70.56,52.01
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,82.96,62.09
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,95.44,72.2
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,120.24,92.36
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,145.33,112.69
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,105.78,80.77
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,67.28,49.5
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,88.35,66.74
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,109.85,84.32
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,122.23,94.54
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,134.74,104.91
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,101.2,77.95
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,68.57,51.39
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,76.12,57.83
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,83.92,64.5
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,49.48,36.05
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,16.01,7.95
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,13.71,6.04
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,11.41,4.1
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,9.11,2.16
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,6.82,0.19
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.02,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,8.34,1.49
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,11.39,4.14
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,14.83,7.11
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,18.28,10.04
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,21.74,12.92
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,25.21,15.76
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,27.54,17.65
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,29.87,19.53
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,21.44,12.35
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,13.02,5.23
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,13.03,5.2
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,13.04,5.16
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,22.68,13.07
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,32.34,20.92
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,25.03,14.9
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,17.71,8.88
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,26.6,16.11
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,35.52,23.29
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,296.66,232.72
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,558.13,428.58
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,598.68,457.71
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,638.21,486.94
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,385.99,299.62
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,116.68,88.19
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,186.16,143.95
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,257.8,199.96
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,325.57,252.86
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,374.39,290.72
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,353.99,275.49
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,333.62,260.49
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,295.75,231.57
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,259.0,203.28
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,220.48,173.31
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,172.95,135.78
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,268.59,214.6
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,337.54,269.18
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,290.24,230.87
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,245.21,194.11
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,199.1,155.78
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,155.7,118.94
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,109.35,80.08
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,68.97,46.57
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,31.18,14.1
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,22.27,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,69.63,42.2
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,127.4,88.47
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,185.71,137.23
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,260.2,199.93
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,322.64,253.37
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,390.42,309.86
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,384.9,308.04
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,355.28,285.2
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,377.16,301.77
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,381.53,303.95
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,567.65,449.3
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,753.29,587.15
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,659.42,511.87
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,509.22,395.33
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,731.56,562.93
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,911.3,685.63
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,776.46,587.27
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,572.81,435.22
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,572.38,434.46
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,570.67,431.41
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,823.33,617.55
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,1020.31,748.2
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,1019.94,744.85
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,1015.87,741.53
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,1006.63,735.87
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,993.77,728.07
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,974.09,716.53
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,951.05,702.87
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,800.5,600.16
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,615.54,465.84
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,592.67,451.86
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,568.17,435.35
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,667.31,513.31
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,730.6,563.14
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,678.25,525.0
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,624.84,486.08
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,565.07,441.45
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,505.84,395.88
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,442.41,345.18
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,381.23,294.68
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,312.84,238.32
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,249.83,184.73
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,181.67,127.23
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,123.42,78.49
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,61.44,28.84
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,14.12,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,9.53,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,31.11,0.0
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,82.15,48.81
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,147.19,100.7
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,210.88,155.03
