Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,286.14,219.77
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,352.36,277.18
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,423.14,336.62
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,490.21,391.32
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,560.3,446.48
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,621.28,493.86
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,677.2,536.38
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,731.61,575.83
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,784.93,612.46
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,831.55,643.79
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,875.91,673.25
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,914.41,698.38
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,949.94,721.34
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,979.05,740.97
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,1004.73,758.33
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,1024.05,770.25
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,1039.62,779.72
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,1049.42,786.29
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,1055.33,790.39
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,1054.92,788.79
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,1050.6,784.72
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,1039.96,777.45
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,1025.53,767.78
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,1004.24,753.88
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,979.5,737.72
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,949.85,717.35
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,917.04,694.87
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,878.14,668.15
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,836.78,639.68
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,790.02,607.52
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,741.42,573.59
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,692.53,536.5
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,636.45,494.08
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,575.47,447.54
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,515.03,400.19
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,448.75,347.38
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,385.29,295.26
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,315.75,238.62
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,251.71,184.68
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,181.75,126.12
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,122.48,77.18
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,60.64,28.95
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,13.89,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,10.76,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,39.8,3.03
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,92.12,53.32
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,160.22,107.3
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,222.39,160.98
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,293.36,222.2
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,358.83,278.99
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,428.58,337.51
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,492.71,389.06
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,558.49,439.65
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,619.1,484.87
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,674.65,524.9
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,728.06,561.92
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,780.09,596.04
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,827.1,627.08
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,871.94,656.34
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,910.58,680.04
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,946.3,701.56
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,976.54,720.63
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,1003.43,737.49
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,1023.56,748.53
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,1039.97,757.15
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,1050.65,763.66
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,1057.43,767.81
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,1057.91,766.7
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,1054.46,763.46
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,1044.21,757.09
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,1030.13,748.41
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,1009.08,735.29
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,984.5,719.96
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,954.63,701.71
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,921.57,681.42
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,880.23,654.34
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,836.67,625.66
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,790.07,595.27
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,748.26,567.19
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,692.1,527.6
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,635.28,486.6
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,573.94,441.88
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,513.14,396.06
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,446.83,343.94
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,383.31,292.36
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,314.22,235.9
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,250.56,182.25
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,180.98,124.41
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,121.88,75.99
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,60.98,29.26
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,14.37,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,10.49,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,33.82,6.17
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,80.97,48.25
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,145.31,98.92
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,206.39,150.12
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,278.13,210.63
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,342.15,265.57
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,410.97,322.92
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,474.31,373.77
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,540.91,425.24
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,600.28,469.49
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,659.83,512.29
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,714.75,550.31
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,761.76,581.56
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,807.33,610.83
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,850.82,638.27
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,889.4,662.32
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,925.28,684.39
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,954.71,703.16
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,980.87,719.82
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,996.91,728.72
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,1009.08,735.23
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,1019.21,741.73
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,1025.65,745.98
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,1025.97,745.18
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,1022.57,742.13
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,1012.61,737.11
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,999.02,729.85
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,950.92,698.59
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,897.05,662.77
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,901.95,667.44
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,896.36,664.15
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,796.21,595.49
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,677.99,510.12
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,662.19,501.42
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,647.9,492.68
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,551.16,421.04
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,469.46,359.59
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,480.91,370.29
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,479.14,368.78
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,414.87,317.94
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,354.44,269.24
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,289.0,216.39
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,228.74,166.27
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,164.68,113.54
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,110.16,69.32
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,51.15,25.7
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,7.87,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,15.32,2.75
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,39.82,25.72
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,71.51,52.01
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,102.48,78.33
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,136.2,106.83
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,214.89,170.6
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,313.04,250.3
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,417.96,334.07
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,532.97,424.32
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,539.63,428.82
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,521.98,413.94
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,638.54,503.37
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,755.68,590.69
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,801.6,621.79
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,836.39,644.45
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,873.26,667.07
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,907.46,687.64
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,935.68,704.91
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,960.72,719.87
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,978.34,728.31
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,992.36,734.3
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,1001.77,738.67
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,1007.56,740.68
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,1004.97,736.23
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,998.75,729.61
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,988.96,722.24
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,975.67,712.72
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,954.44,697.25
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,942.98,688.38
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,913.42,669.05
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,880.97,647.99
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,832.07,616.36
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,787.62,586.88
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,687.26,516.94
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,587.47,446.1
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,583.49,445.03
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,577.47,440.92
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,517.45,396.5
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,458.92,352.37
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,385.48,295.39
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,323.56,246.1
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,259.95,195.59
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,202.64,149.07
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,140.23,99.18
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,85.73,56.6
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,43.35,23.22
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,8.73,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,11.19,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,31.34,10.63
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,75.93,47.12
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,130.81,89.83
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,93.67,67.54
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,24.39,14.9
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,30.54,20.09
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,36.71,25.18
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,67.48,50.5
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,99.48,76.27
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,104.6,80.07
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,109.78,83.95
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,145.41,112.01
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,182.05,140.27
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,251.12,193.6
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,311.26,238.87
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,359.29,274.1
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,408.72,309.78
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,321.11,243.9
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,218.48,165.75
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,187.43,141.92
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,156.74,118.0
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,200.97,152.12
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,246.04,186.26
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,236.89,179.2
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,227.7,172.33
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,179.12,135.24
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,131.57,98.52
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,120.63,90.08
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,109.78,81.63
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,269.41,206.57
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,424.65,322.14
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,464.23,351.44
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,482.53,365.91
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,489.63,372.12
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,477.32,364.4
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,438.67,336.62
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,399.81,308.31
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,394.04,305.5
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,390.51,302.92
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,364.44,281.32
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,336.48,256.67
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,267.96,201.28
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,210.75,153.92
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,149.73,103.97
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,98.64,63.14
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,48.19,25.75
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,11.81,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,32.46,12.98
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,76.29,48.03
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,130.08,89.85
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,184.01,134.07
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,247.13,186.2
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,161.51,124.65
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,32.1,21.24
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,46.76,33.35
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,61.48,45.25
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,123.45,95.55
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,188.71,147.26
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,146.52,112.94
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,104.67,79.01
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,99.81,75.0
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,95.0,71.01
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,112.08,84.31
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,129.39,97.62
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,132.83,99.94
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,136.29,102.3
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,177.51,133.85
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,219.54,165.31
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,634.55,475.08
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,982.39,698.13
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,594.78,438.67
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,133.33,97.74
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,584.43,440.45
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,953.17,681.41
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,832.28,597.89
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,686.52,498.58
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,651.41,477.46
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,615.96,454.53
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,617.55,458.6
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,629.01,468.73
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,654.54,490.65
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,672.41,506.36
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,464.51,355.01
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,254.65,195.57
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,141.83,108.88
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,36.74,24.53
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,31.72,20.56
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,26.71,16.5
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,21.71,12.46
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,16.73,8.35
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,12.15,4.46
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,7.58,0.56
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,4.16,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,13.01,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,39.5,18.54
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,83.13,54.1
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,139.63,100.53
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,196.21,149.95
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,266.59,212.12
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,248.03,203.41
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,210.42,174.61
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,357.06,297.91
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,521.77,434.76
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,580.35,482.67
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,639.48,529.98
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,693.63,572.37
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,744.03,611.0
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,790.37,645.37
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,834.89,676.82
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,874.37,703.74
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,911.49,728.64
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,941.41,749.44
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,968.21,767.96
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,976.07,771.2
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,994.3,782.15
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,1004.4,788.46
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,1010.89,792.32
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,1012.38,791.51
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,1010.18,788.23
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,1000.53,781.02
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,987.28,771.41
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,969.03,758.96
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,947.23,744.06
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,918.69,724.06
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,887.09,701.89
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,850.55,676.06
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,811.21,648.09
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,772.77,621.34
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,724.2,585.18
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,670.81,543.71
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,616.4,500.53
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,556.17,452.33
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,496.47,403.22
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,431.39,347.78
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,368.33,292.71
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,300.78,233.88
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,238.49,178.56
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,172.08,120.85
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,115.71,73.46
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,58.94,30.67
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,17.88,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,13.14,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,49.37,22.59
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,97.5,60.19
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,160.21,111.68
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,220.19,165.04
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,287.72,225.12
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,351.43,282.19
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,419.18,341.21
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,481.43,393.63
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,545.22,445.44
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,604.48,492.51
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,663.75,538.08
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,717.26,578.08
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,762.54,611.1
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,808.5,643.97
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,852.33,674.53
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,890.32,699.39
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,925.53,722.09
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,954.69,741.78
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,980.53,759.2
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,1000.54,771.55
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,1016.97,781.78
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,1026.95,788.71
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,1033.13,793.21
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,1034.03,793.19
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,1031.08,790.68
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,1021.03,784.04
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,1007.21,774.96
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,988.24,762.42
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,965.63,747.45
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,936.53,727.96
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,904.22,706.19
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,866.58,680.54
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,826.14,652.71
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,780.05,621.14
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,732.0,586.16
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,678.82,545.45
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,628.6,505.93
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,568.07,457.84
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,507.8,408.75
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,443.01,353.99
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,379.94,299.16
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,311.57,239.79
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,247.47,182.93
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,180.38,124.62
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,122.38,75.72
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,62.7,31.36
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,20.45,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,13.99,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,55.69,25.94
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,106.03,64.43
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,170.88,117.63
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,233.35,173.31
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,302.51,234.97
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,367.11,293.01
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,435.2,352.44
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,498.58,405.86
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,563.17,458.38
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,618.74,502.48
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,677.04,547.11
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,729.73,586.08
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,780.83,622.63
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,826.92,653.21
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,870.62,681.67
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,908.82,705.88
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,943.96,727.74
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,973.12,744.95
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,998.8,759.7
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,1018.12,770.5
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,1033.63,778.84
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,1043.34,784.88
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,1049.11,788.48
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,1048.57,786.56
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,1044.04,782.19
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,1033.69,776.02
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,1019.45,767.4
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,999.14,753.36
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,975.2,736.99
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,945.53,718.15
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,912.59,697.01
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,870.53,669.38
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,826.36,640.03
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,779.41,609.25
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,730.55,574.75
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,681.98,538.53
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,626.32,496.14
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,565.04,448.63
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,504.13,399.95
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,438.75,345.7
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,375.46,291.63
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,306.85,233.55
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,243.51,178.5
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,176.56,121.18
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,119.07,73.49
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,60.84,30.79
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,19.83,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,14.8,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,51.53,26.34
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,98.14,61.39
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,158.93,110.44
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,218.7,162.42
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,287.23,222.61
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,349.84,278.24
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,416.35,335.82
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,478.09,388.2
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,541.59,440.46
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,599.27,487.17
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,656.85,532.53
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,709.45,572.88
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,760.8,611.31
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,798.4,638.01
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,840.84,667.1
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,877.44,691.55
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,911.24,713.78
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,938.94,731.26
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,963.36,746.32
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,981.72,757.26
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,996.42,765.67
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,1005.08,771.19
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,1010.03,774.24
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,1009.38,771.96
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,1005.01,767.25
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,994.62,759.99
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,980.6,750.34
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,959.84,734.59
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,935.7,716.62
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,906.15,697.5
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,873.61,676.19
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,836.9,650.68
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,797.36,623.03
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,751.07,589.65
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,709.16,557.78
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,655.32,516.66
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,600.8,474.17
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,540.43,426.89
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,480.69,378.81
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,416.12,325.67
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,354.24,273.34
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,288.37,216.97
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,227.72,164.31
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,162.73,109.88
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,108.1,66.0
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,55.29,28.24
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,17.47,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,15.55,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,42.87,23.12
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,85.89,55.1
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,139.77,97.36
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,194.79,143.01
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,264.27,201.64
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,208.6,164.09
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,114.42,89.76
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,199.83,159.41
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,299.42,239.68
