Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,969.65,725.62
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,983.41,733.27
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,991.97,738.62
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,996.67,741.56
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,995.22,740.94
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,989.88,737.9
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,978.89,730.87
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,964.11,721.45
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,943.46,708.17
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,919.27,692.57
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,889.47,672.87
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,856.46,650.96
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,816.38,624.31
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,774.0,595.39
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,728.48,562.41
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,681.03,527.34
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,628.39,487.66
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,577.69,448.34
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,518.88,402.29
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,460.31,355.07
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,397.78,302.9
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,337.12,251.05
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,273.65,197.58
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,212.89,145.84
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,151.35,95.39
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,98.09,55.05
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,47.55,23.89
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.91,7.35
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,21.32,11.78
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,62.04,32.52
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,110.49,65.06
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,169.32,111.3
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,227.75,161.23
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,293.16,217.53
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,353.79,269.73
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,417.07,322.59
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,477.32,370.71
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,538.39,417.4
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,591.26,457.55
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,645.91,497.45
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,696.17,532.74
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,744.78,565.63
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,788.44,595.55
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,829.68,621.85
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,865.02,643.01
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,897.31,661.96
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,924.22,679.09
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,947.68,694.04
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,965.36,704.49
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,979.33,712.64
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,987.75,718.2
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,992.33,721.47
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,990.81,720.06
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,985.45,716.3
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,974.47,709.53
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,959.75,700.46
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,939.15,688.1
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,915.01,673.44
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,885.82,655.04
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,853.45,634.48
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,815.61,610.11
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,775.07,583.09
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,728.84,551.51
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,680.65,517.73
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,627.93,478.98
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,574.14,438.35
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,518.79,395.49
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,460.67,349.29
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,397.81,297.78
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,336.73,246.43
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,272.95,193.66
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,211.8,142.48
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,150.73,93.2
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,97.72,53.89
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,47.02,23.65
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,19.78,8.31
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,23.3,13.67
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,62.34,33.77
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,109.68,65.38
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,167.3,110.33
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,224.67,159.13
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,287.8,213.51
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,349.55,266.85
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,412.59,320.0
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,471.49,368.58
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,531.27,416.29
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,587.11,459.49
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,638.21,497.91
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,687.45,532.85
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,735.12,565.43
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,777.68,594.25
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,817.82,619.61
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,852.96,640.65
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,885.1,659.32
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,911.48,674.16
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,934.48,686.63
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,951.78,695.28
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,965.44,701.56
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,973.62,705.73
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,978.05,707.59
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,976.02,704.0
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,970.23,698.17
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,959.37,690.62
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,944.83,680.87
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,924.52,667.97
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,900.73,652.93
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,871.1,633.7
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,838.38,612.49
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,800.78,588.4
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,760.56,561.48
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,714.78,530.85
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,667.15,498.13
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,615.4,460.65
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,565.63,423.51
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,507.7,380.03
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,450.04,335.37
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,388.66,286.15
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,329.03,237.0
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,264.51,184.71
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,205.68,136.35
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,145.92,89.04
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,94.13,51.46
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,45.28,23.1
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.55,9.1
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,12.18,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,23.39,13.86
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,62.47,32.93
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,110.87,64.65
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,169.21,109.73
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,226.95,158.54
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,291.4,213.55
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,351.65,265.15
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,414.4,317.42
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,473.75,365.68
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,533.8,412.84
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,589.08,455.54
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,639.72,493.63
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,688.98,529.6
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,736.59,563.42
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,779.04,592.96
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,819.0,619.22
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,853.84,641.5
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,885.66,661.6
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,912.14,679.13
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,935.21,694.42
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,952.55,704.66
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,966.23,712.67
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,974.4,718.2
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,978.78,721.36
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,976.69,720.72
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,970.8,717.69
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,959.82,710.98
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,945.13,701.88
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,923.8,688.35
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,899.01,672.49
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,869.68,652.91
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,837.25,631.2
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,798.8,605.47
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,757.84,576.66
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,658.24,502.83
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,552.48,423.81
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,570.63,438.14
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,562.87,431.38
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,504.46,385.48
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,446.34,338.75
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,384.77,288.31
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,325.26,238.27
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,261.24,184.51
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,202.92,135.33
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,143.16,87.7
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,91.75,50.52
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,44.04,23.09
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,21.36,10.04
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,5.9,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,11.66,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,28.56,18.24
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,60.02,38.08
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,101.35,67.01
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,150.95,105.06
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,101.99,73.37
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,27.48,17.6
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,100.32,77.8
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,176.88,139.89
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,268.24,212.03
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,375.68,296.31
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,495.18,390.84
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,616.99,486.69
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,668.79,526.13
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,713.89,560.19
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,687.81,536.39
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,613.64,476.53
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,689.07,532.58
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,755.5,580.86
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,764.38,584.48
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,769.76,585.73
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,882.6,670.19
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,968.85,729.3
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,978.75,734.84
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,984.86,738.25
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,987.43,739.69
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,986.02,738.56
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,975.13,730.76
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,960.4,720.51
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,942.01,706.78
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,919.74,690.54
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,890.03,671.99
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,857.0,651.07
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,814.23,621.86
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,769.63,589.87
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,723.34,555.46
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,675.09,519.01
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,623.54,479.62
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,570.36,438.06
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,513.67,393.03
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,454.56,345.19
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,393.1,294.27
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,332.76,242.93
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,268.59,188.55
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,208.41,137.5
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,147.99,88.98
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,92.74,49.0
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,42.34,21.48
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.74,10.03
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,15.58,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,28.6,18.61
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,57.29,35.56
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,95.31,62.84
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,138.49,96.91
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,181.43,132.57
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,227.62,171.2
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,257.92,198.27
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,288.99,224.54
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,408.23,316.12
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,538.83,415.62
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,591.22,455.92
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,645.13,496.32
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,695.29,532.87
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,743.98,567.36
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,740.49,560.5
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,704.58,530.72
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,757.97,567.89
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,809.52,602.68
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,875.6,650.59
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,937.93,691.56
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,949.16,696.74
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,955.95,699.41
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,913.15,668.38
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,836.88,611.71
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,868.53,634.16
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,897.6,653.9
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,894.8,651.82
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,888.06,647.37
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,843.5,616.06
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,796.82,583.41
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,732.15,538.29
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,668.64,493.57
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,681.15,504.47
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,689.21,511.26
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,610.11,455.31
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,540.95,405.84
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,558.42,419.01
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,551.95,413.08
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,493.93,368.76
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,435.75,323.36
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,373.9,274.24
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,314.59,225.94
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,253.27,176.45
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,196.61,130.46
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,138.56,85.56
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,89.08,50.88
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,43.74,25.24
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.12,11.23
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,15.01,0.0
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,30.23,20.14
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,57.93,37.64
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,94.44,63.85
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,137.54,97.69
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,184.73,135.79
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,235.8,177.94
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,288.14,222.39
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,344.17,269.41
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,388.09,305.94
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,429.14,338.89
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,471.65,372.2
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,512.97,403.69
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,560.17,439.11
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,607.66,474.0
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,644.92,500.1
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,680.25,524.23
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,644.27,494.04
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,613.81,467.61
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,575.52,437.98
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,547.85,415.76
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,652.4,493.45
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,756.58,568.21
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,785.95,587.69
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,813.28,605.84
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,770.76,572.9
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,716.13,532.34
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,716.22,533.29
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,713.99,532.35
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,637.19,476.05
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,548.41,410.95
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,462.42,348.24
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,365.99,276.58
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,511.05,388.93
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,625.95,474.85
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,544.23,414.53
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,460.47,352.68
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,350.63,269.82
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,252.79,194.66
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,358.71,276.8
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,411.83,313.39
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,353.13,265.42
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,297.28,219.11
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,238.85,170.87
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,181.69,123.9
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,128.07,82.5
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,83.63,51.38
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,42.69,26.55
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,23.28,12.43
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.15,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,17.92,9.69
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,29.83,19.55
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,44.92,32.61
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,60.24,45.67
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,60.54,45.8
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,60.65,45.68
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,33.65,22.76
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,6.86,0.11
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,235.1,185.77
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,486.98,381.96
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,273.29,217.15
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,11.5,3.79
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,29.98,18.92
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,48.57,33.92
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,51.34,35.99
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,54.1,38.06
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,123.82,93.54
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,195.45,149.3
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,131.93,99.36
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,69.17,49.63
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,111.86,83.35
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,155.17,117.06
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,191.61,145.29
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,228.36,173.56
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,331.36,251.93
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,423.15,320.0
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,595.29,450.68
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,743.09,559.42
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,802.74,605.74
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,842.89,638.46
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,813.05,617.32
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,780.61,594.49
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,644.78,492.9
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,510.02,390.24
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,499.94,385.03
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,485.28,375.52
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,510.89,395.84
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,514.17,397.58
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,458.8,353.73
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,404.54,309.85
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,347.49,262.44
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,292.74,216.15
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,235.28,168.31
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,179.15,122.08
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,126.9,81.26
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,82.5,49.94
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,42.19,26.45
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,24.68,13.52
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,9.05,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,17.33,3.87
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,32.4,21.95
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,63.66,39.97
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,104.67,66.97
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,155.08,104.97
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,116.22,83.39
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,27.82
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,63.78,47.64
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,87.89,67.21
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,86.8,65.79
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,85.7,64.39
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,127.89,98.03
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,171.15,131.96
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,196.41,151.3
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,222.19,170.86
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,190.74,145.64
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,159.02,120.31
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,164.98,124.59
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,171.0,128.89
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,303.58,231.11
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,431.94,327.41
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,449.09,339.75
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,466.0,352.17
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,356.56,270.59
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,235.65,178.58
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,380.42,289.93
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,529.56,400.9
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,522.05,395.1
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,513.61,389.12
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,502.42,380.63
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,490.76,371.85
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,282.81,216.25
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,93.3,68.41
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,108.95,81.02
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,124.57,93.51
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,160.14,121.81
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,195.4,149.77
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,185.12,141.76
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,174.78,133.75
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,241.17,186.44
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,281.58,217.1
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,241.73,185.4
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,204.15,155.34
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,193.58,142.78
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,170.51,118.78
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,118.66,79.06
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,79.19,51.56
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,43.45,28.62
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,24.59,13.58
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,3.93,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,19.84,11.15
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,32.08,21.0
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,47.14,33.78
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,62.45,46.57
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,99.06,75.62
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,138.45,106.81
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,236.64,180.36
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,360.32,275.4
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,368.29,283.93
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,352.36,272.02
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,343.18,264.45
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,325.74,249.83
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,386.09,294.84
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,439.73,333.95
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,511.11,385.44
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,574.6,430.28
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,703.15,524.37
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,827.33,612.0
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,853.53,626.92
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,876.72,640.22
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,882.28,640.75
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,898.33,648.24
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,906.64,652.2
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,911.58,654.04
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,912.44,652.86
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,909.78,649.57
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,782.27,562.01
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,610.47,440.33
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,592.11,428.29
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,572.87,414.66
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,708.89,514.84
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,787.94,573.6
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,752.26,548.88
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,714.06,522.96
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,675.37,495.74
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,628.57,462.47
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,579.25,426.73
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,528.51,388.97
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,472.84,346.98
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,417.53,304.02
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,358.76,257.36
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,299.71,209.4
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,239.92,160.75
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,184.3,115.89
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,128.42,74.0
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,80.1,42.53
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,35.82,24.3
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.73,12.86
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,18.89,7.33
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.34,22.4
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,62.37,38.68
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,91.87,63.29
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,106.53,80.24
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,82.03,62.02
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,37.34
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,68.79,52.4
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,87.06,67.25
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,85.99,65.96
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,84.9,64.7
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,92.79,70.79
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,100.73,76.87
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,70.65,52.15
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,40.84,27.74
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,42.82,29.23
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,44.81,30.7
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,78.77,57.84
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,113.25,84.97
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,68.75,49.54
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,24.77,14.31
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,46.56,31.71
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,68.51,49.06
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,49.72,34.11
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,31.03,19.21
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,162.98,123.6
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,299.13,227.83
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,325.62,247.59
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,336.98,256.29
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,287.63,218.76
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,253.95,193.02
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,204.83,155.61
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,156.57,118.41
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,204.85,156.4
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,262.94,201.47
