Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,213.07,139.38
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,159.29,96.76
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,106.43,59.55
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,60.27,35.0
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,36.32,25.78
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,27.84,17.81
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.71,0.98
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,13.72,0.13
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,27.82,18.08
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,36.71,26.59
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,57.69,35.28
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,103.59,59.0
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,156.49,96.1
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,210.11,138.65
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,270.07,187.72
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,325.7,234.49
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,383.05,281.91
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,437.77,325.96
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,492.59,368.66
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,543.77,408.46
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,591.09,444.51
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,636.16,477.1
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,679.27,507.4
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,718.24,534.76
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,754.75,559.88
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,785.34,579.88
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,812.84,597.2
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,836.26,611.81
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,856.39,624.29
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,870.7,633.04
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,881.55,639.66
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,887.68,643.35
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,890.31,644.93
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,886.56,641.82
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,879.35,636.63
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,868.29,630.29
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,853.79,621.79
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,833.15,609.29
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,809.3,594.68
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,781.17,577.89
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,750.12,558.41
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,713.84,533.69
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,675.17,506.66
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,631.79,475.31
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,590.09,444.27
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,540.56,406.9
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,490.14,367.71
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,435.48,324.57
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,381.23,280.49
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,324.73,233.34
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,267.62,185.28
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,210.76,138.72
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,157.84,96.95
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,106.26,61.05
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,61.94,37.95
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,39.69,28.69
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,30.17,19.8
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.2,1.95
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,14.96,2.02
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,29.02,19.08
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,46.36,34.95
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,65.55,48.59
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,91.36,66.96
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,121.41,89.44
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,142.62,108.49
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,156.52,121.34
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,139.28,108.47
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,114.34,88.77
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,110.85,85.47
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,107.22,82.09
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,207.27,161.92
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,309.57,241.61
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,255.33,198.4
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,191.12,147.25
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,239.93,184.95
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,299.69,230.22
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,289.08,221.2
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,267.85,204.32
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,267.42,203.85
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,266.86,203.27
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,263.73,200.75
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,260.44,198.15
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,336.59,255.94
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,402.3,304.82
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,380.84,288.03
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,359.13,271.35
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,241.99,183.27
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,122.03,90.8
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,117.5,87.43
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,113.01,83.97
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,336.43,258.83
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,547.22,415.02
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,607.75,461.88
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,640.62,488.05
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,600.96,458.04
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,557.73,425.21
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,441.56,337.28
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,335.32,256.78
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,363.22,276.3
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,359.78,268.31
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,306.67,223.9
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,255.79,181.13
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,203.49,138.47
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,152.0,98.06
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,104.97,64.99
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,64.52,42.54
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,43.96,32.17
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,32.16,21.32
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.25,3.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,15.92,3.5
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,31.55,20.92
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,42.76,31.29
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,61.9,40.95
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,90.77,61.93
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,94.84,71.95
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,129.1,97.8
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,171.67,130.43
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,176.51,135.3
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,180.13,138.62
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,217.3,167.09
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,256.7,196.98
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,334.78,256.6
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,422.29,322.7
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,470.51,358.08
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,521.05,394.82
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,623.01,470.99
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,720.42,542.63
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,750.52,562.49
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,777.86,580.43
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,800.2,595.87
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,819.54,609.13
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,825.7,613.49
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,842.57,625.02
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,847.84,628.04
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,849.86,629.18
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,725.7,536.63
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,557.94,410.49
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,711.02,526.69
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,813.4,603.14
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,703.43,520.72
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,562.75,416.13
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,452.66,336.69
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,336.95,251.18
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,519.44,391.17
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,645.33,483.93
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,602.96,451.68
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,559.23,418.64
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,366.2,275.65
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,184.72,138.73
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,297.43,222.76
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,357.29,260.59
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,303.75,216.28
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,252.53,173.92
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,199.91,131.75
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,151.63,94.76
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,101.36,60.46
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,61.39,39.88
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,42.68,30.54
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,31.52,20.44
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,15.91,3.92
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,17.12,5.1
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,33.51,22.64
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,46.89,34.87
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,66.29,45.86
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,80.93,55.66
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,72.55,54.89
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,100.62,77.2
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,132.1,102.0
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,227.25,170.11
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,357.26,267.79
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,381.39,290.29
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,391.0,299.87
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,469.05,359.67
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,555.99,425.67
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,599.48,458.34
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,641.94,489.7
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,679.87,518.01
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,711.48,541.46
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,740.79,561.88
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,767.41,580.09
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,789.19,595.73
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,808.12,609.27
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,822.87,619.93
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,834.66,628.48
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,783.85,587.79
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,712.98,533.06
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,611.3,456.85
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,486.5,362.93
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,473.12,353.5
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,459.32,343.49
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,378.37,283.73
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,299.13,224.44
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,361.34,272.09
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,420.71,316.72
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,432.49,326.05
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,431.98,326.35
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,500.22,379.73
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,537.49,408.22
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,443.54,336.58
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,360.43,273.5
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,352.57,266.13
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,339.77,253.12
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,249.03,184.61
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,178.09,133.09
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,147.54,109.83
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,118.79,88.18
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,100.39,72.5
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,75.53,54.85
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,53.25,39.82
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,33.71,22.5
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,17.48,5.47
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.05,5.96
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,33.8,23.39
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,43.17,32.33
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,62.39,42.59
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,106.68,64.39
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,158.34,99.97
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,210.97,141.19
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,269.37,189.49
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,328.28,239.32
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,386.36,287.72
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,441.51,332.69
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,497.53,376.87
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,549.5,417.39
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,597.64,453.84
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,644.17,487.21
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,689.0,518.25
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,728.31,545.02
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,765.02,569.22
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,796.66,589.62
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,825.24,607.5
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,848.29,622.11
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,867.9,634.43
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,883.15,642.67
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,894.88,648.67
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,900.21,651.88
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,901.93,652.9
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,898.41,650.65
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,891.3,646.2
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,878.57,637.82
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,862.29,627.24
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,841.34,614.04
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,817.03,598.64
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,787.58,578.14
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,755.12,555.31
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,717.92,529.19
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,678.28,500.92
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,633.99,468.05
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,587.89,433.27
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,537.87,395.2
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,488.06,356.37
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,432.85,312.75
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,377.84,268.31
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,320.56,221.75
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,265.21,176.35
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,205.61,128.91
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,152.37,88.62
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,100.03,54.83
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,54.8,35.06
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,39.85,28.23
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,31.06,20.2
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.28,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,16.74,6.37
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,33.25,23.01
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,43.5,32.53
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,62.18,43.01
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,104.44,63.57
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,153.57,97.0
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,203.91,136.13
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,258.66,180.86
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,311.76,225.8
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,366.83,272.0
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,419.18,315.54
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,473.23,359.4
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,522.28,398.08
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,570.63,435.13
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,615.21,468.65
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,658.22,500.2
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,696.34,528.29
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,724.37,548.93
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,753.8,569.11
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,780.31,586.86
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,801.84,601.92
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,820.24,614.38
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,832.59,621.39
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,841.58,626.18
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,846.22,628.95
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,847.68,629.66
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,841.17,624.02
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,846.25,626.45
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,833.05,617.21
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,816.68,605.82
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,791.82,588.21
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,764.53,568.84
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,669.82,498.64
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,570.14,424.51
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,481.88,360.53
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,408.05,305.99
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,364.98,275.06
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,316.63,239.7
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,280.83,212.99
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,246.35,187.05
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,182.01,138.29
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,119.43,90.23
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,113.89,86.2
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,108.14,81.88
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,138.43,101.14
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,149.62,104.68
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,108.79,76.44
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,75.08,58.82
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,53.63,40.19
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,33.19,22.17
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,17.22,6.17
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,19.88,8.79
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,35.91,24.76
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,52.83,39.92
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,72.01,56.76
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,73.93,52.0
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,58.79,43.1
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,110.36,82.93
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,167.61,127.0
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,143.82,109.4
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,111.1,84.07
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,121.6,91.96
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,132.29,99.91
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,245.22,187.69
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,369.97,282.66
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,333.18,253.66
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,297.84,225.62
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,335.9,254.15
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,374.95,283.05
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,323.44,243.43
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,261.12,195.64
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,180.02,134.03
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,99.07,71.63
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,145.76,107.76
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,192.88,143.76
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,340.98,255.69
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,483.19,359.68
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,464.61,345.52
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,445.56,331.51
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,525.26,390.87
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,590.59,438.69
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,533.23,396.58
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,477.21,355.52
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,572.98,428.47
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,656.52,489.97
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,614.25,458.31
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,567.68,424.09
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,529.52,396.88
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,491.4,369.24
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,428.54,322.55
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,367.99,276.99
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,342.04,256.58
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,312.56,233.44
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,214.74,160.62
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,126.81,95.59
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,106.16,80.01
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,86.72,65.12
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,85.0,62.31
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,74.95,58.49
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,52.86,39.39
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,30.72,20.06
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,16.58,6.03
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.29,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,21.49,10.86
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,36.53,26.16
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,47.67,36.59
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,62.25,49.8
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,103.28,65.16
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,154.55,100.36
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,203.36,138.11
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,257.09,182.03
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,309.64,226.59
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,364.31,272.53
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,416.83,315.52
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,470.55,358.28
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,519.98,397.83
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,567.81,435.1
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,612.5,468.19
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,656.09,499.43
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,694.66,526.02
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,730.98,550.17
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,753.82,564.57
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,782.03,581.99
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,804.52,595.64
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,823.84,606.42
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,838.8,612.87
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,850.55,617.03
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,856.16,619.34
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,858.45,619.59
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,855.88,615.57
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,849.96,609.52
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,839.04,602.84
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,824.78,594.12
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,805.24,582.5
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,782.44,568.07
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,754.75,549.12
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,724.17,528.02
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,688.92,503.9
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,651.12,477.54
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,608.63,446.89
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,567.2,416.21
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,519.18,380.14
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,470.04,342.3
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,416.67,301.02
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,363.56,258.74
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,308.83,213.95
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,252.59,167.72
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,197.02,123.52
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,145.05,84.59
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,94.58,52.77
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,50.3,37.68
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,40.99,29.58
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,32.66,21.95
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,20.32,9.16
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,21.56,11.15
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,34.78,24.47
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,44.62,33.64
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,59.67,47.14
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,64.72,41.39
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,42.87,30.62
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,61.71,46.23
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,80.24,61.33
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,112.17,86.99
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,144.98,113.0
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,139.11,107.76
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,132.5,101.98
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,152.38,117.56
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,172.7,133.36
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,226.72,175.26
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,289.65,223.26
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,354.9,273.09
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,431.72,330.86
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,423.2,323.09
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,422.19,321.13
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,520.92,395.61
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,622.23,470.05
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,563.14,424.5
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,510.65,383.93
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,429.36,323.99
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,357.97,270.42
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,445.44,336.75
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,542.45,408.15
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,460.55,347.58
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,390.03,294.98
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,596.63,455.17
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,752.57,572.01
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,724.58,552.0
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,694.17,530.88
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,658.24,504.05
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,618.05,473.82
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,576.21,441.91
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,533.46,408.74
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,477.08,364.91
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,419.3,319.47
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,368.46,279.05
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,320.39,240.28
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,266.54,196.99
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,215.35,156.24
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,174.65,124.32
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,138.34,97.25
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,100.98,70.96
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,68.55,53.98
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,52.68,39.97
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,36.68,25.56
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,21.06,10.1
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,10.67
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,17.0
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,22.71
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,29.29
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,18.93
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,8.69
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,91.76,71.65
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,166.92,133.61
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,99.97,78.07
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,29.93,19.54
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,64.39,48.27
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,98.9,76.69
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,121.71,95.07
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,144.88,113.56
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,156.85,123.04
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,168.94,132.6
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,158.89,124.3
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,148.72,115.96
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,207.76,163.24
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,267.51,210.35
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,376.65,295.43
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,477.93,372.12
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,458.51,356.78
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,438.38,341.26
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,403.78,314.79
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,368.96,288.01
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,327.18,255.82
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,276.21,216.21
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,332.05,259.87
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,377.38,294.65
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,272.51,213.24
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,164.95,128.21
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,177.58,138.35
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,190.02,148.16
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,197.13,154.05
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,203.81,159.62
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,257.67,202.58
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,304.52,238.8
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,235.9,185.28
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,178.53,140.74
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,171.38,134.5
