Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,44.99,32.48
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,28.85,17.84
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.78,0.09
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,30.92,20.42
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,49.27,37.19
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,67.05,53.12
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,84.17,68.14
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,112.27,81.62
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,151.12,106.98
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,190.68,135.35
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,234.18,168.35
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,279.66,204.19
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,325.66,240.49
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,369.71,275.13
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,415.03,310.14
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,457.0,341.91
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,499.26,373.12
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,538.84,401.72
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,578.35,429.59
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,613.15,454.1
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,645.37,476.33
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,674.52,495.45
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,702.04,513.09
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,675.49,492.21
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,634.79,461.83
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,655.39,475.97
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,670.32,485.76
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,674.54,487.14
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,671.48,483.8
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,728.78,525.42
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,773.49,557.71
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,762.18,549.78
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,748.05,540.43
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,680.31,492.52
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,608.25,441.57
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,586.85,427.6
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,563.91,411.97
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,550.23,402.83
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,527.68,387.16
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,505.79,371.32
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,478.95,351.26
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,438.4,320.92
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,396.05,288.46
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,307.57,224.97
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,238.63,177.06
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,217.4,159.4
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,192.18,137.96
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,159.13,113.67
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,129.3,92.79
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,101.02,72.49
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,76.43,59.78
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,61.44,46.93
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,46.2,33.52
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,29.5,18.42
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,11.43,0.42
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,27.67,17.54
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,43.07,31.45
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,58.33,44.98
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,73.42,58.08
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,94.53,70.33
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,122.14,89.98
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,151.83,112.23
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,183.23,136.18
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,201.42,151.37
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,213.79,161.57
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,226.12,170.92
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,236.83,178.72
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,235.17,177.25
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,228.29,171.75
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,233.32,175.26
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,238.02,178.46
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,232.75,174.12
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,227.13,169.59
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,174.34,129.66
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,121.02,88.95
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,177.6,132.4
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,234.68,175.16
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,226.1,168.29
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,217.38,161.64
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,240.44,178.65
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,263.42,195.28
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,285.39,211.22
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,307.13,226.9
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,300.65,222.76
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,294.04,218.68
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,195.8,146.17
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,98.72,72.2
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,86.17,62.84
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.66,53.22
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,84.83,62.17
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,95.94,71.07
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,106.1,79.4
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,116.14,87.68
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,131.85,100.33
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,147.02,112.55
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,189.83,145.84
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,226.03,172.99
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,168.39,128.98
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,119.11,91.82
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,102.76,79.26
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,86.95,66.86
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,71.52,54.25
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,56.6,43.94
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,42.55,31.58
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,28.29,18.86
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,17.16,8.66
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.43,1.02
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,27.64,18.11
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,43.31,32.63
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,58.28,46.27
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,73.35,59.71
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,94.65,70.91
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,131.73,94.26
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,159.77,119.29
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,179.25,138.29
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,191.7,149.5
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,201.69,158.23
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,220.76,173.08
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,239.5,187.41
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,302.98,235.96
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,367.86,284.87
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,381.91,294.68
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,393.94,302.84
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,375.39,288.31
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,359.69,275.83
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,318.08,243.58
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,268.11,204.84
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,323.81,247.06
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,373.48,283.81
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,339.9,257.77
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,297.56,225.45
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,343.33,259.82
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,380.81,287.37
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,336.41,254.22
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,284.11,215.17
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,293.77,222.73
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,310.96,235.72
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,261.4,198.49
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,219.97,167.22
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,253.49,193.18
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,292.32,222.76
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,267.33,203.96
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,238.17,182.05
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,289.69,222.01
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,336.26,257.16
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,250.36,191.98
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,172.28,132.25
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,151.36,116.53
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,131.02,100.98
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,95.06,72.37
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,43.36
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,37.23
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,30.99
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,24.6
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,19.19
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,13.08
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.9
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.66
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.92,9.57
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.05
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,40.67,30.14
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,52.77,40.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,66.03,49.92
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,79.57,61.07
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,93.62,72.32
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,107.8,83.49
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,106.4,82.02
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,104.67,80.33
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,82.34,61.8
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,42.84
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,72.2,53.03
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,84.95,62.99
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,150.9,114.97
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,217.7,166.43
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,203.34,154.93
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,188.59,143.3
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,233.79,177.57
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,279.49,211.51
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,383.84,289.7
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,490.89,367.38
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,459.69,342.96
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,434.53,323.49
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,387.75,289.42
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,340.34,254.55
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,476.1,355.29
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,606.95,448.16
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,499.94,370.82
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,392.83,292.55
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,324.75,242.68
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,251.53,188.02
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,246.32,184.88
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,241.03,181.51
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,219.84,165.69
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,198.88,149.97
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,269.93,205.13
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,335.79,255.26
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,318.31,241.88
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,299.09,227.02
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,251.57,191.39
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,205.79,157.03
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,190.28,144.15
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,173.26,129.73
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,145.4,108.19
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,118.5,87.89
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,89.52,63.28
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,57.6,44.24
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,49.38,37.13
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,38.77,27.69
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.0,16.85
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.23,1.29
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,7.2,0.48
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,4.31
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,9.11
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.87
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,58.07,43.29
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,91.93,71.32
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,74.26,56.31
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,54.51,39.69
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,111.74,85.84
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,169.51,131.41
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,125.14,95.69
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,77.87,57.6
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,90.97,67.97
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,104.14,78.28
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,224.06,172.09
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,345.37,263.65
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,413.84,314.56
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,480.23,363.42
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,338.73,257.38
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,177.21,133.35
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,286.09,216.65
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,391.83,294.76
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,360.33,270.28
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,328.07,245.74
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,514.8,385.54
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,690.47,510.28
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,731.32,541.5
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,763.1,567.12
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,692.89,513.58
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,609.3,450.93
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,570.91,423.89
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,526.83,392.36
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,526.67,392.99
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,518.1,387.3
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,506.14,379.25
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,490.99,368.56
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,464.52,349.07
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,435.78,327.47
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,352.28,265.59
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,272.86,206.84
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,292.77,219.68
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,293.89,215.65
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,231.42,169.22
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,182.77,134.94
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,152.03,111.38
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,122.61,89.6
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,94.76,70.51
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,75.13,59.28
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,59.54,45.78
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,43.62,31.72
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,28.99,18.44
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,1.27
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.26,4.51
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,31.09,21.08
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,46.47,35.32
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,60.85,48.37
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,75.25,61.16
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,97.66,75.02
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,125.56,95.89
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,120.17,92.79
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,106.31,83.22
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,119.64,93.8
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,133.25,104.5
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,226.45,176.78
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,326.95,253.82
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,357.7,277.29
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,388.33,300.45
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,410.44,316.68
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,430.65,331.09
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,347.65,267.43
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,244.79,187.51
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,148.85,112.85
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.08
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,172.48,131.15
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,294.14,223.98
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,313.4,237.49
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,325.31,245.74
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,358.72,270.56
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,391.9,294.93
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,367.82,276.46
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,343.46,258.01
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,333.04,250.47
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,322.43,242.75
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,421.0,317.07
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,506.9,380.08
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,592.93,445.86
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,647.16,487.19
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,462.99,351.11
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,280.74,212.95
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,242.19,184.8
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,201.72,154.34
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,186.41,142.82
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,171.26,131.31
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,220.48,168.78
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,253.47,192.01
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,147.95,111.11
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,35.52
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,30.34
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,25.05
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,20.01
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,15.8
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,10.38
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.91
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,7.58,0.75
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,10.26,3.16
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,9.36
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,19.84,11.25
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.13
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,24.87,15.34
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,27.58,17.55
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,41.48,29.01
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,40.38
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.32
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.17,52.88
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,88.98,67.23
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,91.4,69.03
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,93.83,70.85
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,124.08,94.87
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,154.67,118.67
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,321.34,247.58
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,493.77,373.19
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,542.39,406.58
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,596.96,444.45
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,565.75,420.59
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,538.75,400.29
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,573.27,425.03
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,611.85,451.6
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,586.6,432.59
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,554.98,409.76
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,483.76,358.55
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,407.81,303.49
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,320.69,240.65
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,230.84,174.04
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,276.87,209.43
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,315.93,238.6
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,257.41,195.1
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,198.1,150.58
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,199.85,152.46
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,200.83,153.5
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,192.78,147.8
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,182.22,139.99
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,147.06,113.01
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,114.56,88.02
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,99.93,76.74
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,85.58,65.46
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,74.87,53.3
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,59.66,46.42
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,48.85,36.96
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.15,29.08
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.43,18.31
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,16.7,4.25
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,18.94,7.7
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,30.64,20.78
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.34,31.64
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,52.69,41.05
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,60.43,47.91
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,68.19,47.43
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,69.73,53.05
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,95.14,73.56
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,121.2,94.15
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,134.22,104.02
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,147.42,113.95
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,160.4,123.63
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,173.53,133.34
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,216.62,166.04
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,259.5,197.96
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,306.37,232.49
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,355.33,268.09
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,374.04,281.42
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,392.48,294.64
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,557.52,417.76
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,706.65,524.87
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,726.91,537.81
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,744.16,549.67
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,758.44,558.85
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,769.77,565.94
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,773.95,568.74
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,775.19,569.55
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,772.04,566.27
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,765.96,561.0
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,755.38,553.78
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,741.7,544.42
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,723.19,531.65
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,701.76,516.74
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,675.71,498.47
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,646.99,478.04
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,614.41,454.79
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,583.34,431.93
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,543.09,402.01
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,501.34,370.22
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,456.52,335.34
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,411.13,299.11
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,363.16,260.58
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,312.46,219.19
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,262.32,177.76
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,213.9,138.27
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,164.79,100.78
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,118.89,70.08
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,74.9,48.79
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,58.17,44.55
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,50.4,37.9
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.22,28.91
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,28.83,18.52
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.46,5.18
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,18.3,7.23
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,35.76,24.65
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,53.0,40.25
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,58.68,45.53
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,65.5,51.5
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,89.97,65.97
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,142.06,97.26
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,146.51,105.78
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,129.78,99.39
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,71.16,52.23
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,7.64,0.61
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,8.8,1.53
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,9.96,2.44
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,153.63,116.72
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,297.83,226.92
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,241.01,182.87
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,176.92,133.27
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,176.86,133.14
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,176.72,132.85
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,156.97,117.27
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,136.97,101.56
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,191.03,142.89
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,245.48,183.74
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,280.24,209.04
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,322.56,239.59
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,425.95,315.47
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,535.86,393.44
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,432.62,319.12
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,335.93,248.72
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,449.41,332.8
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,551.3,405.46
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,449.34,332.07
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,343.1,254.77
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,408.34,303.87
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,461.91,343.05
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,399.03,296.67
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,334.23,249.0
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,381.19,284.9
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,417.14,311.13
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,415.08,307.92
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,397.8,292.07
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,353.32,257.31
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,309.95,222.99
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,264.6,186.68
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,221.14,152.29
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,177.66,120.0
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,137.79,93.12
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,100.03,72.26
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,81.97,64.61
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,66.91,51.71
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,51.56,38.25
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,34.13,22.76
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.15,4.72
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,20.96,9.25
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,34.86,23.71
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,48.58,36.14
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,49.87,37.57
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,53.57,40.81
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,52.11,37.62
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,49.83,35.64
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,57.97,42.09
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.1,48.43
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,133.1,100.95
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,202.49,154.44
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,242.48,184.17
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,288.65,218.52
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,382.52,287.09
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,492.62,368.16
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,462.4,346.4
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,402.6,301.34
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,318.63,239.46
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,229.07,171.8
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,216.21,161.82
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,203.09,151.48
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,174.24,129.53
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,145.14,107.29
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,155.1,114.91
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,165.05,122.46
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,212.08,158.05
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,259.11,193.17
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,445.96,332.17
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,620.5,455.52
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,621.83,456.3
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,620.93,456.45
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,622.83,458.64
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,626.35,461.74
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,481.58,357.39
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,339.51,252.58
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,423.38,316.22
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,494.84,368.19
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,462.31,343.89
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,428.93,318.99
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,422.07,312.21
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,400.82,292.9
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,355.14,256.57
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,309.95,220.11
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,259.65,179.57
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,215.02,144.04
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,170.08,110.52
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,128.75,83.08
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,89.73,63.12
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,74.2,57.78
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,62.29,47.6
