Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,49.46,36.34
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,33.88,22.5
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,18.27,6.46
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.31,9.05
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,33.28,22.46
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,46.15,34.07
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,55.58,42.5
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,64.9,50.56
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,91.21,64.28
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,129.11,89.21
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,167.73,117.82
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,206.2,148.13
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,243.64,178.05
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,281.88,208.78
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,267.4,201.54
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,238.47,181.44
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,258.29,196.13
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,278.02,210.44
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,270.74,204.27
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,261.93,196.95
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,274.87,206.47
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,287.85,215.96
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,224.88,168.42
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,156.79,116.48
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,196.25,146.6
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,235.93,176.46
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,211.86,157.84
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,187.59,139.2
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,286.16,213.33
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,380.04,282.21
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,338.36,250.9
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,289.78,214.73
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,241.76,179.26
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,193.93,143.53
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,305.16,227.32
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,409.27,303.65
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,541.0,403.29
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,633.35,471.33
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,562.64,417.75
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,493.38,366.09
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,371.02,277.24
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,260.58,195.69
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,313.37,234.88
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,351.56,260.76
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,325.61,238.84
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,295.19,212.31
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,241.51,171.77
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,198.54,140.66
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,162.42,113.55
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,128.3,89.69
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,95.51,69.9
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,77.59,60.67
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,63.79,48.89
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,48.63,35.66
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,33.51,22.22
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,18.23,6.79
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,11.41,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,21.64,10.15
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,36.15,24.83
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,50.59,37.88
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,55.6,42.51
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,60.82,47.06
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,89.8,64.05
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,127.65,90.6
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,163.88,117.53
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,200.44,146.13
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,217.63,162.27
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,228.85,173.07
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,255.59,193.6
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,282.36,213.83
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,329.38,249.12
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,380.82,287.75
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,408.23,307.73
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,434.52,326.56
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,456.83,342.94
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,483.89,362.63
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,469.17,350.54
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,456.08,339.55
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,468.45,348.11
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,479.78,355.79
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,461.69,341.74
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,448.62,331.37
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,428.07,316.31
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,406.83,300.73
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,449.93,332.58
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,498.21,367.61
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,377.81,280.14
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,258.97,192.1
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,317.82,236.3
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,369.53,274.39
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,429.31,318.99
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,477.76,354.62
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,504.86,375.14
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,522.64,388.07
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,485.14,360.6
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,447.17,332.48
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,397.06,294.63
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,354.5,262.23
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,317.94,233.73
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,280.43,203.9
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,240.26,171.82
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,200.95,140.7
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,165.83,115.64
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,135.23,95.81
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,103.66,76.9
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,85.98,67.74
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,69.35,53.6
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,52.44,38.9
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,34.7,23.2
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,16.03,5.53
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,6.69,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,12.95,3.86
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,28.23,18.1
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,42.93,31.2
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,58.55,44.87
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,74.08,58.21
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,92.76,69.63
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,125.3,91.31
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,114.18,84.06
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,91.06,68.34
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,104.39,78.76
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,117.82,89.15
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,127.58,96.33
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,137.56,103.64
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,161.01,121.62
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,184.93,139.85
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,189.41,142.73
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,193.8,145.58
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,232.99,175.21
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,277.45,208.43
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,237.77,177.9
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,202.06,150.47
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,209.59,156.08
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,217.08,161.61
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,255.17,190.09
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,293.37,218.34
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,292.16,217.28
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,290.72,216.17
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,338.39,250.97
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,378.95,279.99
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,380.82,281.38
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,382.24,282.59
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,366.84,271.54
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,351.32,260.44
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,385.06,285.79
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,421.18,312.4
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,361.91,269.07
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,309.91,230.95
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,296.2,221.22
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,282.04,210.95
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,214.31,160.41
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,147.98,110.31
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,157.28,117.73
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,165.29,124.01
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,177.04,131.12
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,181.24,131.76
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,152.03,110.07
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,124.5,90.46
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,97.66,72.58
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,79.88,62.35
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,64.85,49.59
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,48.52,35.45
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,33.17,21.87
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,17.43,6.72
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,13.3,5.52
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,21.33,12.64
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,30.55,20.69
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,39.79,28.66
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,64.36,47.31
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,88.4,66.71
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,98.35,74.49
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,108.25,82.16
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,120.08,91.22
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,132.15,100.41
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,146.09,111.05
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,160.32,121.88
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,212.81,162.24
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,265.93,202.61
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,379.39,288.49
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,498.13,377.24
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,463.34,350.5
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,414.0,312.52
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,504.98,381.08
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,601.1,451.79
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,541.88,406.55
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,475.34,355.9
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,547.05,408.79
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,624.53,464.13
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,576.41,428.13
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,531.08,394.38
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,401.78,300.09
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,272.23,203.04
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,354.39,265.03
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,429.07,320.29
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,569.87,427.91
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,674.3,506.09
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,653.07,489.4
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,624.94,468.1
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,549.12,410.59
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,478.09,356.9
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,463.1,346.27
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,446.46,333.38
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,408.85,303.9
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,370.94,273.85
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,299.59,220.9
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,241.79,179.35
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,233.15,166.92
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,207.97,140.22
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,169.52,113.26
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,137.2,93.72
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,100.89,73.9
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,84.29,66.34
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,69.64,53.88
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,54.8,40.94
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,37.09,25.31
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,19.0,8.18
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.4,9.57
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,38.17,26.45
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,55.58,42.0
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,34.92,24.55
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,9.11,2.24
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,26.7,16.49
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,44.42,31.03
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,46.76,32.74
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,49.1,34.43
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,41.41,28.06
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,33.74,21.74
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,41.49,27.84
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,49.26,33.89
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,100.82,74.67
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,152.21,114.73
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,129.97,96.91
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,107.2,78.79
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,133.59,99.21
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,160.32,119.72
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,261.28,196.33
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,360.43,269.5
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,291.41,217.68
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,216.13,160.92
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,233.25,173.45
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,250.34,185.71
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,257.23,190.65
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,263.96,195.49
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,230.34,170.4
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,196.64,145.21
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,206.44,152.55
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,216.11,159.66
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,256.92,189.89
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,302.59,223.1
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,284.09,209.32
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,261.33,192.65
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,333.92,245.96
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,400.8,292.91
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,459.92,334.07
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,487.7,350.32
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,445.11,317.11
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,400.79,282.43
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,339.93,239.47
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,287.38,203.51
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,254.77,173.3
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,210.09,132.63
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,162.35,97.73
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,117.73,69.54
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,74.16,50.33
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,61.04,46.6
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,53.35,40.06
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,43.11,31.09
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.13,21.25
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.16,10.03
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,12.59,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,23.7,12.24
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,38.48,26.87
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,53.19,40.15
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,48.19,36.14
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,45.21,33.59
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,52.86,38.15
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,60.45,44.17
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,93.47,70.48
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,127.13,96.79
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,120.5,91.2
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,112.6,84.64
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,188.83,142.79
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,269.35,203.27
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,263.93,199.27
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,255.32,192.69
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,301.4,226.75
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,349.52,261.79
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,364.42,272.35
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,378.8,282.52
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,461.76,343.02
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,548.26,404.65
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,583.45,429.83
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,619.04,455.35
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,632.68,463.71
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,644.76,470.99
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,659.85,481.35
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,675.44,491.93
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,715.75,523.7
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,747.78,549.37
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,736.72,541.43
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,722.63,531.56
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,704.46,518.75
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,683.42,503.78
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,607.92,447.57
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,531.78,391.0
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,557.13,411.02
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,560.92,413.98
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,523.14,385.83
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,483.32,355.66
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,440.12,321.62
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,396.4,286.52
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,350.18,249.49
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,304.49,212.34
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,257.15,173.67
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,211.48,137.15
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,165.68,103.31
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,120.46,73.99
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,78.83,54.91
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,65.58,50.49
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,56.58,42.81
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,47.48,34.79
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,35.02,23.61
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,22.51,11.16
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,18.9,8.71
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,34.28,23.36
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,49.3,36.83
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,64.49,50.18
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,78.39,62.13
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,90.43,67.46
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,124.96,85.75
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,161.2,113.64
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,191.85,139.46
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,230.16,168.56
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,271.84,200.75
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,296.16,221.46
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,312.74,235.32
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,272.63,206.39
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,217.33,164.74
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,186.97,141.04
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,155.45,116.36
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,196.19,147.48
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,237.37,178.45
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,234.64,175.76
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,231.71,173.07
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,255.79,190.97
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,279.97,208.77
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,308.68,229.38
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,331.75,245.67
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,553.48,412.65
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,737.7,544.86
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,734.9,541.57
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,729.47,537.72
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,731.37,538.31
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,718.41,528.92
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,675.08,495.55
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,628.7,460.37
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,589.54,432.72
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,546.54,402.16
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,469.88,346.8
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,395.69,292.94
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,402.92,298.97
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,407.23,301.76
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,412.65,303.07
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,394.82,284.71
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,348.26,246.98
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,302.08,209.14
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,254.44,170.58
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,208.94,134.5
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,162.79,100.42
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,119.83,73.09
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,76.68,53.51
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,65.52,50.63
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,56.87,43.24
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,48.15,35.53
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,35.69,24.33
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,23.17,11.94
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.79,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,3.4,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,5.3,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,7.96,1.32
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,10.64,3.67
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,15.22,7.67
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,19.82,10.92
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,22.14,12.8
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,24.46,14.66
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,92.32,69.44
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,158.52,120.8
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,246.65,183.48
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,351.1,257.3
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,389.97,287.13
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,429.29,317.53
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,487.84,360.84
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,552.45,408.61
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,586.02,434.28
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,617.84,458.58
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,644.84,478.2
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,669.37,495.79
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,689.93,510.51
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,707.87,523.28
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,720.26,533.36
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,736.88,546.17
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,742.29,549.09
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,744.82,549.97
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,743.28,548.66
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,727.15,537.66
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,717.97,530.74
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,715.94,528.26
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,690.64,509.29
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,672.33,494.87
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,654.69,481.44
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,626.7,460.79
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,595.52,437.94
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,561.96,412.95
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,523.68,384.05
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,483.86,353.4
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,441.37,320.22
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,397.67,285.29
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,350.98,247.6
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,304.44,209.4
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,252.74,167.42
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,205.76,129.82
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,158.42,94.75
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,113.99,66.68
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,72.47,56.19
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,63.72,48.88
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,53.29,40.02
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.09,32.8
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,33.85,22.77
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,22.6,11.69
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,10.62,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,20.3,9.97
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,35.96,24.92
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,51.0,38.47
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,65.05,50.88
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,78.9,62.82
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,82.79,66.07
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,86.29,65.74
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,102.77,78.63
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,119.77,91.71
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,160.49,122.63
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,205.63,156.88
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,203.72,155.52
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,198.07,151.08
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,149.66,113.33
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,98.67,73.19
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,104.04,77.16
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,109.46,81.09
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,175.96,132.31
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,243.13,182.8
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,146.35,108.61
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,48.15,32.24
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,234.98,176.35
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,421.59,313.4
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,339.13,252.46
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,249.95,186.23
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,178.1,132.26
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,106.02,77.05
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,71.32,50.23
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,36.63,23.16
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,41.67,27.13
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,46.69,31.09
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,58.32,40.21
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,69.91,49.31
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,54.72,37.56
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,37.5,24.22
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,35.52,22.75
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,32.77,20.66
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,30.03,18.56
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,55.9,39.42
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,81.67,60.16
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,126.95,96.12
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,169.11,129.26
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,187.86,140.34
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,193.68,140.32
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,160.67,115.6
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,129.68,93.94
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,100.87,81.17
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,85.55,68.23
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,69.64,54.48
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,53.74,40.48
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,36.64,25.29
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,18.97,9.08
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,23.79,12.73
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,38.23,26.86
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,52.58,39.85
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,62.74,48.88
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,72.79,57.53
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,82.81,66.03
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,122.46,79.22
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,163.21,104.65
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,210.65,139.17
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,255.04,174.05
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,301.33,211.14
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,346.11,247.23
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,391.5,283.25
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,412.69,303.09
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,416.6,308.45
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,480.91,355.08
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,553.31,407.13
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,547.17,402.01
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,521.33,382.59
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,535.99,392.41
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,548.58,400.23
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,561.88,409.79
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,574.58,418.94
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,615.08,446.7
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,657.07,474.8
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,655.89,473.55
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,655.13,472.97
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,673.56,484.51
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,688.08,493.16
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,664.1,477.57
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,638.47,461.06
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,610.63,442.8
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,584.69,425.55
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,577.42,421.68
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,564.0,413.16
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,501.19,369.19
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,446.96,330.86
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,347.86,259.49
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,256.44,192.53
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,332.2,247.59
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,382.3,279.26
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,308.74,225.35
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,252.03,186.01
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,189.95,140.96
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,138.03,104.09
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,120.46,90.99
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,103.43,78.15
