Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,43.68,31.05
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,28.75,17.53
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,14.86,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,23.88,12.71
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,37.39,25.79
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,50.64,37.67
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,59.93,45.87
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,69.1,53.72
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,88.03,69.73
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,118.79,84.95
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,152.47,105.83
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,191.73,133.06
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,210.53,153.1
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,215.41,161.63
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,272.09,201.69
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,340.84,251.51
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,363.59,270.27
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,381.4,284.61
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,420.85,313.33
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,462.01,342.89
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,508.22,376.63
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,561.2,414.88
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,587.91,432.87
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,612.67,449.27
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,635.23,464.86
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,655.84,478.95
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,669.83,487.64
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,681.74,494.85
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,680.61,493.7
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,677.48,491.23
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,655.61,476.17
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,632.87,460.51
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,613.47,446.63
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,593.12,432.03
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,612.18,446.47
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,629.99,459.49
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,582.55,425.66
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,533.93,391.09
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,509.38,373.74
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,483.63,355.16
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,436.78,321.12
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,392.73,289.03
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,289.3,213.93
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,195.21,145.14
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,233.7,172.87
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,258.78,188.81
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,234.04,167.32
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,203.12,140.93
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,170.02,113.37
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,129.3,83.33
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,90.4,70.68
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,77.64,60.16
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,67.21,51.46
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,56.75,42.47
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,42.86,30.32
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,28.85,17.66
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,12.59,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,23.95,12.73
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,36.14,24.72
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,48.25,35.63
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,54.81,41.5
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,63.77,49.18
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,69.04,53.5
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,102.34,62.71
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,143.81,85.38
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,189.56,117.28
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,235.86,154.05
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,283.51,193.33
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,332.42,233.54
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,378.41,271.16
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,422.03,307.01
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,464.84,341.49
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,459.7,340.18
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,423.74,313.94
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,470.95,348.45
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,517.45,381.93
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,504.45,371.17
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,483.17,354.47
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,596.5,439.28
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,694.99,512.09
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,707.35,519.35
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,716.61,524.84
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,686.41,499.85
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,636.91,461.75
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,555.69,403.06
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,466.88,338.34
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,601.73,439.3
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,698.08,510.15
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,681.25,497.6
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,661.57,483.54
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,638.05,466.61
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,611.89,447.54
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,585.43,427.73
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,552.37,402.97
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,407.85,299.14
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,277.23,204.79
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,320.49,235.95
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,350.23,254.89
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,323.6,232.69
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,291.97,205.67
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,247.87,171.66
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,207.03,140.89
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,166.12,112.0
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,130.38,89.16
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,97.43,76.23
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,82.09,63.61
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,68.95,52.7
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,55.47,41.21
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,41.56,29.11
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,27.63,16.63
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,14.21,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.5,13.11
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,37.68,26.01
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,50.66,37.68
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,61.21,46.96
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,71.55,55.81
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,82.69,65.22
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,101.27,76.71
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,122.21,92.44
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,142.85,107.76
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,135.94,102.66
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,124.49,93.94
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,156.68,118.41
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,189.99,143.41
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,229.52,172.74
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,270.38,202.69
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,249.29,186.2
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,223.7,166.39
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,290.46,215.98
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,356.79,264.18
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,335.86,247.84
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,313.37,230.62
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,311.8,229.43
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,309.85,227.92
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,330.78,242.65
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,351.62,257.15
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,333.06,243.73
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,308.87,226.29
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,467.96,343.63
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,616.5,449.12
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,668.3,488.97
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,699.12,514.44
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,683.55,502.48
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,664.9,488.42
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,601.45,441.27
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,531.03,389.45
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,554.85,408.37
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,551.92,406.5
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,478.49,351.54
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,408.73,300.49
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,412.65,300.66
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,393.33,280.69
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,347.84,243.75
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,302.35,206.35
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,251.6,164.87
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,205.39,127.85
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,158.42,93.18
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,113.94,65.32
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,71.13,47.81
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,60.9,45.91
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,54.77,40.81
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,48.6,35.46
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,36.77,25.14
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.24,16.35
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,13.7,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,24.42,13.0
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,40.21,28.12
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,55.89,42.12
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,66.83,51.76
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,76.86,60.33
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,85.0,67.05
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,114.99,76.72
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,151.51,96.56
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,196.09,127.21
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,239.42,160.68
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,284.74,196.93
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,327.68,231.42
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,373.05,267.78
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,415.97,302.81
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,458.41,336.83
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,499.17,368.42
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,538.32,398.24
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,572.4,424.37
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,604.47,448.55
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,627.47,465.3
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,653.77,483.94
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,673.97,498.51
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,691.26,510.83
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,705.53,520.11
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,716.95,527.25
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,722.64,530.87
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,725.55,532.53
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,724.49,531.63
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,720.74,528.8
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,712.29,522.49
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,700.75,513.98
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,684.42,501.01
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,665.1,485.88
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,641.89,468.86
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,615.95,449.66
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,585.78,427.16
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,553.39,402.66
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,517.35,375.83
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,480.44,347.66
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,438.38,314.49
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,395.41,279.94
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,349.81,243.29
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,304.13,206.05
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,256.66,167.25
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,206.06,127.02
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,158.84,92.36
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,114.01,64.46
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,70.15,46.54
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,58.98,44.29
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,53.12,39.41
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,47.22,34.31
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,37.86,26.06
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,26.67,15.93
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.38,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,24.58,13.07
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,36.48,24.98
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,48.25,35.62
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,54.83,41.51
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,63.88,49.27
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,69.16,53.61
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,100.61,61.97
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,142.05,84.0
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,187.93,115.65
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,234.74,152.42
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,286.47,194.41
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,332.31,232.21
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,378.95,270.35
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,422.83,306.55
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,465.88,341.4
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,504.88,371.9
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,542.89,400.88
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,577.05,427.17
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,608.96,451.28
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,637.02,471.37
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,662.46,489.25
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,682.83,504.08
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,700.18,516.6
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,713.07,524.75
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,722.78,530.6
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,728.68,534.78
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,731.69,536.88
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,729.92,534.55
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,725.41,530.26
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,716.83,524.04
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,705.12,515.58
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,688.9,503.88
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,669.63,489.9
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,646.46,472.99
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,620.52,453.84
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,588.97,430.36
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,555.48,405.08
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,519.42,377.39
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,482.52,348.47
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,440.33,315.22
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,397.22,280.59
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,351.47,243.87
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,305.62,206.55
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,258.0,167.74
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,207.37,127.61
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,160.1,92.95
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,115.2,65.01
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,71.53,47.23
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,60.35,45.24
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,54.55,40.53
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,48.72,35.58
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,37.25,25.56
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.03,17.06
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.09,0.13
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.71
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,34.68,23.53
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,45.3,33.1
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,52.5,39.52
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,57.18,43.55
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,61.76,47.32
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,94.09,55.35
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,138.13,78.52
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,189.97,114.81
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,237.87,152.58
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,286.83,192.75
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,334.12,231.99
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,383.64,272.5
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,428.22,309.31
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,471.71,344.49
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,512.06,375.9
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,550.8,405.28
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,585.44,430.82
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,617.67,453.96
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,646.24,474.08
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,672.05,491.81
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,693.03,506.69
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,710.85,519.15
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,724.64,527.62
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,735.19,533.73
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,740.43,536.98
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,742.59,538.07
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,741.16,536.86
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,736.78,533.58
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,727.8,527.13
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,715.57,518.39
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,699.07,505.61
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,679.41,490.56
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,654.98,473.09
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,627.67,453.34
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,596.6,430.61
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,563.12,405.72
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,525.63,378.24
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,486.25,348.64
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,444.36,315.81
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,401.18,281.24
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,354.83,244.07
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,305.12,203.78
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,256.13,163.68
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,207.74,124.95
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,158.78,88.91
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,111.75,59.71
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,66.22,42.08
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,50.53,37.01
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,45.35,32.8
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,40.17,28.39
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,32.78,21.85
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,25.44,15.01
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,24.03,12.53
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,34.91,23.66
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.8,33.52
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,53.05,39.99
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,62.52,48.1
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,67.86,52.5
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,98.42,60.44
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,141.71,83.97
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,188.01,116.19
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,234.36,152.42
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,282.19,191.29
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,331.33,231.1
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,377.36,268.06
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,421.4,303.24
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,464.76,336.86
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,504.54,366.33
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,543.07,393.82
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,574.19,416.05
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,605.79,437.75
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,634.14,455.58
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,660.06,471.01
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,680.83,485.59
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,698.63,498.07
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,711.03,506.31
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,720.07,512.24
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,725.76,517.03
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,728.72,519.94
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,728.17,519.42
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,725.02,517.08
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,716.84,511.94
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,705.61,504.69
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,689.89,494.34
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,671.11,481.76
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,647.52,465.35
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,621.24,446.82
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,590.77,425.31
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,561.46,403.98
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,524.11,376.39
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,485.15,347.01
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,442.86,314.57
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,399.87,280.87
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,354.03,244.88
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,304.91,205.86
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,248.67,166.53
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,208.49,141.58
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,170.32,108.29
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,120.57,70.25
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,78.86,53.03
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,67.83,51.68
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,57.9,43.44
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,50.16,36.8
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,39.71,27.64
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,29.23,18.1
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,14.76,1.1
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,23.15,11.8
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,36.04,24.6
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,48.67,35.96
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,56.8,43.18
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,64.77,50.02
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,72.0,56.01
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,103.94,66.65
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,146.64,92.94
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,188.66,124.66
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,231.1,159.43
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,269.75,191.67
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,312.16,223.18
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,359.88,258.93
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,378.62,276.76
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,381.11,280.85
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,430.88,316.44
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,489.95,358.23
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,478.47,350.17
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,458.32,335.46
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,475.46,348.16
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,495.76,362.83
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,412.48,303.05
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,321.73,236.61
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,315.27,232.2
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,303.48,223.62
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,441.7,324.96
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,568.6,414.55
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,655.54,479.36
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,710.55,521.91
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,559.55,411.82
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,380.22,278.93
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,464.75,341.89
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,542.61,397.69
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,548.84,402.61
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,553.43,406.34
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,464.74,342.38
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,383.89,283.76
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,448.43,330.95
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,480.17,350.66
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,438.68,317.53
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,396.02,283.14
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,301.44,216.33
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,232.61,171.75
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,236.37,164.52
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,208.62,130.42
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,161.62,95.56
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,117.02,67.26
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,73.43,48.53
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,60.29,45.77
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,54.13,40.63
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,47.9,35.22
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,36.63,25.32
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.42,16.83
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,13.76,0.95
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,22.62,11.45
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,32.83,22.06
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,52.54,39.63
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,59.52,45.54
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,64.23,49.41
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,92.95,56.48
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,135.47,78.99
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,181.45,110.66
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,227.52,146.41
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,278.47,187.29
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,313.95,222.44
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,331.14,241.01
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,388.88,281.59
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,456.2,330.44
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,495.62,360.12
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,531.55,386.59
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,565.54,411.73
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,597.42,434.76
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,538.56,390.78
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,443.01,319.92
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,572.78,415.13
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,689.88,498.27
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,657.49,470.53
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,603.82,429.39
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,670.95,479.49
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,723.4,518.55
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,722.52,516.86
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,718.94,513.73
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,652.2,464.58
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,573.25,407.27
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,567.19,404.25
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,559.24,399.36
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,601.76,431.78
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,617.75,444.87
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,585.42,421.52
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,555.21,399.4
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,518.74,372.56
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,480.66,343.88
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,439.28,312.14
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,397.04,278.99
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,352.25,243.79
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,304.14,205.53
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,256.88,167.53
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,210.85,131.25
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,164.63,97.49
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,120.94,70.06
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,78.6,51.95
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,65.75,49.74
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,56.73,42.37
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,49.6,36.34
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,39.8,27.73
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.02,18.78
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.15,1.8
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,22.53,11.2
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,33.75,22.7
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,44.97,32.79
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,52.53,39.53
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,62.34,47.95
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,67.67,52.34
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,96.1,59.58
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,138.15,81.7
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,183.65,112.74
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,229.28,147.9
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,276.46,185.67
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,325.57,225.23
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,371.48,261.85
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,415.13,296.17
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,458.14,329.02
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,497.59,358.37
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,535.65,385.78
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,570.56,411.17
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,598.79,431.48
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,590.65,423.23
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,556.82,396.89
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,571.04,407.65
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,588.38,420.14
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,593.35,422.12
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,599.1,424.53
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,669.26,476.45
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,724.87,517.92
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,723.67,516.98
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,719.83,514.64
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,711.68,509.35
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,700.46,501.92
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,684.81,491.38
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,666.18,478.65
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,642.98,462.37
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,617.07,443.96
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,587.98,423.21
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,556.22,400.08
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,520.15,373.18
