Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,482.32,344.37
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,440.74,312.21
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,397.49,278.09
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,352.1,242.21
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,306.54,205.57
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,258.92,167.04
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,212.06,129.88
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,160.71,92.11
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,115.49,63.7
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,70.72,44.56
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,56.27,41.63
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,50.66,37.1
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,45.02,32.34
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,36.76,25.08
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,28.46,17.45
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.43,1.11
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,11.41,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,21.89,10.62
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,32.49,21.63
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,43.11,31.21
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,51.88,38.97
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,58.16,44.38
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,63.32,48.65
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,91.94,55.83
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,134.82,78.22
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,180.89,109.75
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,227.32,145.8
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,278.63,187.12
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,324.9,225.06
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,371.53,262.91
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,415.42,298.74
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,458.58,333.29
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,498.27,363.87
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,534.32,391.05
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,568.56,416.31
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,600.67,439.44
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,628.51,459.08
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,653.77,476.51
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,639.15,463.6
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,600.16,433.53
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,597.62,430.52
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,592.44,425.45
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,667.28,482.05
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,727.99,528.25
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,727.17,527.52
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,723.6,525.18
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,715.62,519.57
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,704.51,511.73
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,633.14,458.32
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,552.52,398.59
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,600.13,435.54
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,620.65,452.03
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,589.3,428.66
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,556.33,403.97
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,522.36,378.79
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,483.73,349.62
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,377.71,273.39
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,290.88,212.95
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,315.26,225.03
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,309.23,210.23
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,246.15,166.57
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,205.63,142.82
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,171.66,110.55
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,120.56,69.05
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,77.33,50.0
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,63.0,47.24
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,56.59,42.07
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,50.1,36.6
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,38.26,26.33
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,28.75,17.69
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.46,1.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,11.8,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,22.59,11.01
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,33.17,22.17
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,43.76,31.75
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,51.97,39.05
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,57.66,43.96
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,62.53,47.98
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,91.05,54.86
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,133.26,76.14
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,183.51,110.78
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,230.74,147.71
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,279.19,187.24
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,325.76,225.74
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,372.91,264.38
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,418.67,301.38
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,461.68,335.4
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,501.67,366.4
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,540.16,395.45
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,575.05,422.0
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,607.62,446.34
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,636.25,466.65
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,662.21,484.66
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,683.75,500.27
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,702.23,513.55
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,714.37,521.14
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,722.96,526.19
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,729.22,530.56
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,732.54,532.86
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,731.39,531.12
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,727.51,527.45
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,719.21,521.64
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,707.79,513.61
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,642.46,464.58
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,567.12,408.81
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,608.57,441.09
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,623.52,453.48
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,520.84,378.35
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,418.16,303.66
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,469.4,341.37
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,486.23,351.31
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,444.39,318.19
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,401.19,283.58
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,344.41,241.86
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,297.44,208.68
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,262.67,176.31
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,210.53,129.84
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,163.1,94.64
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,117.96,65.83
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,74.44,47.11
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,60.33,45.22
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,54.15,40.12
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,47.91,34.77
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,37.34,25.57
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,28.82,17.76
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.48,1.96
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,22.58,10.87
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,33.16,22.16
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,43.78,31.76
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,51.27,38.45
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,56.31,42.79
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,60.88,46.57
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,89.06,53.16
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,143.54,90.48
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,185.42,126.02
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,223.86,148.19
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,278.74,185.9
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,313.28,222.37
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,323.29,236.88
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,361.8,265.61
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,401.84,295.04
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,432.66,317.61
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,462.2,338.79
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,491.06,359.85
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,519.13,380.11
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,552.34,403.34
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,589.14,428.78
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,607.32,441.5
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,623.52,452.82
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,570.62,414.55
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,512.62,372.26
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,603.59,438.39
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,692.8,501.5
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,646.63,468.55
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,600.27,435.71
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,556.77,405.63
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,516.01,377.06
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,607.91,447.33
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,664.88,491.26
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,642.07,474.1
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,616.57,455.15
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,537.79,396.12
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,458.25,337.11
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,352.41,260.93
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,254.68,189.49
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,338.35,249.88
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,397.42,287.56
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,344.49,246.92
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,298.72,212.02
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,252.02,176.65
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,210.67,146.35
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,172.19,117.8
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,135.72,92.76
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,101.76,73.08
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,83.02,64.68
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,69.9,53.76
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,56.43,42.27
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,43.13,30.67
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,29.62,18.61
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,15.19,2.51
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,5.51,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,10.65,2.03
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,21.76,12.57
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,32.78,22.39
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,45.58,33.57
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,58.27,44.47
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,79.05,62.15
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,110.78,78.44
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,146.4,102.3
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,180.32,128.34
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,186.99,138.09
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,180.84,137.36
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,196.37,149.11
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,211.58,160.42
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,274.16,207.17
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,345.11,260.02
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,372.62,280.02
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,399.96,299.73
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,404.32,302.77
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,406.13,303.76
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,428.93,319.73
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,451.56,335.37
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,437.02,324.29
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,424.9,314.99
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,259.11,193.1
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,88.0,62.82
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,103.1,74.61
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,118.19,86.22
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,122.43,89.29
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,126.6,92.3
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,91.29,65.23
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,56.04,38.02
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,154.33,113.7
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,251.55,186.82
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,249.12,185.3
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,246.57,183.93
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,162.16,120.3
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,78.18,55.73
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,66.94,47.11
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,55.6,38.32
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,66.41,46.94
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,77.14,55.51
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,65.52,46.6
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,53.84,37.56
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,91.74,67.81
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,126.66,95.57
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,87.83,65.25
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,48.29,33.81
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,40.94,27.95
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,33.62,23.23
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,26.7,17.34
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,19.79,11.37
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,14.06,6.3
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,8.34,1.22
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,9.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,18.11,7.34
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,33.15,22.18
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,47.88,35.39
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,61.9,47.71
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,76.0,59.81
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,91.06,72.59
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,108.45,81.83
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,126.91,83.72
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,180.67,111.88
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,226.15,147.22
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,273.2,185.37
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,265.66,192.03
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,221.13,166.25
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,276.21,206.68
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,338.68,252.06
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,357.85,265.69
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,375.73,278.23
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,484.99,358.29
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,598.53,440.47
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,626.61,460.05
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,652.05,477.84
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,673.01,493.04
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,691.01,505.99
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,695.15,505.21
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,679.25,490.74
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,684.59,494.42
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,687.94,496.61
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,689.88,497.19
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,689.92,496.47
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,660.55,476.32
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,629.75,455.21
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,593.07,429.43
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,558.79,405.13
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,601.26,437.93
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,614.67,449.26
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,589.76,430.54
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,557.13,406.27
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,518.43,377.61
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,482.0,350.55
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,435.79,315.66
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,387.97,279.16
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,334.81,240.07
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,287.37,205.76
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,259.53,177.86
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,214.27,135.19
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,167.39,100.18
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,123.03,71.29
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,80.7,51.63
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,64.28,48.7
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,57.55,43.15
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,48.34,35.3
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,38.86,26.99
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,29.4,18.37
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,14.81,2.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,20.49,8.86
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,30.1,19.55
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.83,30.09
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,47.17,34.93
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,52.64,39.66
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,57.34,43.56
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,84.71,49.97
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,141.16,88.84
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,183.75,125.07
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,221.23,146.28
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,274.83,182.61
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,321.03,223.54
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,354.03,252.45
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,401.71,287.56
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,456.69,328.56
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,496.77,358.92
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,535.24,387.3
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,569.55,411.98
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,601.59,434.42
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,630.27,453.97
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,656.27,471.24
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,655.21,467.48
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,631.85,448.61
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,640.34,453.44
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,646.71,456.54
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,694.74,492.33
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,727.45,517.76
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,726.46,515.77
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,722.75,512.19
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,715.03,507.33
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,704.21,500.34
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,688.22,489.79
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,669.25,477.06
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,646.3,461.19
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,620.59,443.15
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,589.17,420.75
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,559.72,399.23
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,523.32,372.6
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,485.27,344.21
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,418.95,296.99
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,360.01,256.11
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,310.28,221.02
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,264.89,189.11
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,236.07,166.65
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,205.33,142.53
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,172.46,117.3
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,137.48,92.1
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,103.39,72.38
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,82.98,63.51
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,69.89,52.93
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,56.44,41.72
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,43.18,30.38
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,29.68,18.51
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,15.21,2.72
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,20.3,8.4
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,33.86,22.44
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,47.18,34.29
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,57.84,43.65
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,68.32,52.59
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,75.79,58.75
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,101.56,66.18
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,141.86,87.61
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,188.3,119.04
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,231.72,151.45
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,277.13,186.52
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,321.46,221.13
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,366.54,255.73
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,408.95,288.66
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,451.09,320.72
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,490.36,349.6
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,528.38,376.84
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,562.67,401.99
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,593.28,424.27
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,620.43,443.19
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,645.04,460.06
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,665.71,474.78
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,683.76,487.61
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,699.79,499.3
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,713.3,509.25
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,719.87,513.93
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,723.66,516.73
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,721.76,515.91
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,717.28,513.32
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,709.56,508.3
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,698.94,501.26
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,683.3,490.97
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,664.85,478.58
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,350.04,258.71
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,38.74,24.12
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,37.14,23.06
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,35.54,21.87
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,75.3,52.64
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,114.4,82.82
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,64.69,44.84
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,14.58,5.84
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,16.48,7.41
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,18.38,8.99
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,13.0,4.73
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.46
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,54.89,38.46
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,98.38,73.38
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,83.71,62.0
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,69.6,53.41
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,56.34,42.33
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,42.97,30.92
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,30.86,20.39
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,18.3,9.38
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,9.12,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,19.69,7.8
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,30.3,19.62
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,40.93,29.29
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,50.36,37.64
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,57.4,43.73
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,62.57,48.01
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,88.91,54.45
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,131.66,76.52
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,177.76,108.02
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,224.3,144.03
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,272.32,182.75
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,310.34,220.2
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,325.93,237.81
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,339.17,249.79
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,343.09,253.9
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,432.47,317.92
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,534.94,391.54
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,566.75,415.48
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,599.09,439.6
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,626.65,458.98
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,651.43,476.02
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,672.52,491.22
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,690.75,504.27
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,705.65,513.94
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,717.67,521.5
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,723.57,525.59
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,726.65,527.72
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,724.93,525.6
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,720.65,521.7
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,712.65,516.14
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,701.65,508.48
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,686.0,497.48
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,667.55,484.42
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,645.22,468.55
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,626.08,454.48
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,594.4,431.44
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,561.21,406.99
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,525.19,381.03
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,487.64,353.21
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,446.75,321.58
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,403.08,287.24
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,340.74,242.17
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,291.2,207.9
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,263.53,181.08
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,221.72,142.22
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,175.7,107.87
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,132.34,79.29
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,90.12,58.32
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,68.04,51.65
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,60.15,45.25
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,52.16,38.51
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.19,28.93
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.1,18.94
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.18,2.8
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,10.23,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,19.62,7.51
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,31.23,20.33
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,42.81,30.74
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,50.74,37.71
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,60.96,46.36
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,66.68,51.06
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,92.84,57.65
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,135.09,79.47
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,180.76,110.4
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,225.85,152.93
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,252.29,180.71
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,264.05,192.82
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,267.64,197.61
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,274.17,202.94
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,279.78,207.23
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,363.17,267.24
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,456.24,333.16
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,471.68,343.27
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,484.0,351.16
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,570.58,413.74
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,651.22,471.52
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,672.82,486.31
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,691.58,499.33
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,705.35,508.03
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,716.11,514.58
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,721.84,518.75
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,724.84,521.04
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,724.78,521.25
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,722.19,519.69
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,714.95,514.9
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,704.73,508.01
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,689.77,496.78
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,671.83,483.43
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,649.38,468.75
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,630.05,455.73
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,595.99,431.69
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,564.83,409.0
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,531.2,383.75
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,492.72,354.47
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,451.0,322.18
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,408.25,288.37
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,362.91,252.48
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,317.4,215.8
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,266.23,174.42
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,219.11,136.69
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,171.31,100.87
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,125.77,70.85
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,81.57,49.66
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,61.06,45.63
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,54.93,40.69
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,48.72,35.46
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,39.43,27.33
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.22,17.32
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.15,2.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,19.72,7.29
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,30.03,19.3
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,42.69,30.62
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,49.85,36.95
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,56.98,42.98
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,62.22,47.31
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,89.28,53.81
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,133.3,76.25
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,180.48,108.25
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,228.25,144.89
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,280.97,186.86
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,328.18,225.13
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,375.75,263.29
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,420.39,299.19
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,464.26,333.73
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,505.15,364.76
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,542.51,392.5
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,577.43,417.8
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,610.17,440.94
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,638.8,460.76
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,664.86,478.4
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,686.56,493.76
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,705.27,506.91
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,718.22,514.92
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,727.81,520.56
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,733.89,524.94
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,737.08,527.33
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,736.59,527.47
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,733.45,525.75
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,725.62,520.59
