Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,645.23,468.15
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,615.51,446.53
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,583.43,422.88
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,548.13,397.29
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,510.02,369.1
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,467.57,336.52
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,424.65,302.97
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,379.28,267.62
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,334.28,231.94
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,287.1,194.29
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,241.93,158.59
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,192.63,121.57
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,149.61,91.98
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,108.27,68.94
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,79.92,60.84
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,70.73,53.46
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,61.4,45.66
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,47.76,33.88
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,34.0,21.61
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,17.63,1.98
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,8.26,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,15.86,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,30.3,18.96
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,44.82,32.18
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,52.83,39.45
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,60.84,46.43
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,67.37,51.93
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,98.34,62.01
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,138.48,82.7
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,184.07,113.54
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,226.87,155.19
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,249.48,180.34
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,302.81,215.86
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,377.27,269.8
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,422.62,306.5
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,467.39,341.97
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,508.55,373.95
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,548.47,404.21
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,581.11,428.48
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,614.32,452.45
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,643.42,473.11
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,670.04,491.57
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,692.44,507.6
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,711.88,521.34
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,670.15,486.61
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,603.6,434.53
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,567.16,408.36
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,533.25,383.62
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,657.77,476.07
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,749.52,543.69
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,741.56,537.55
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,730.46,529.59
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,715.07,518.78
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,696.53,505.67
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,624.85,451.61
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,544.17,391.7
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,579.9,419.59
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,584.65,424.16
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,548.18,396.66
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,509.81,367.32
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,467.74,334.67
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,424.34,300.36
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,377.69,263.55
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,330.76,225.75
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,282.44,186.86
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,231.99,146.64
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,183.04,108.98
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,136.42,76.39
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,91.74,52.12
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,60.3,44.61
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,54.12,39.56
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.89,34.26
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,36.9,24.79
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.02,16.71
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.09,0.05
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,8.26,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,15.84,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,27.49,16.53
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,39.2,27.31
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,47.12,34.43
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,52.62,39.26
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,57.31,43.19
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,87.4,50.88
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,130.44,73.04
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,181.67,108.42
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,230.15,146.54
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,280.03,187.38
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,327.9,227.14
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,377.96,268.21
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,423.37,305.16
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,467.88,340.52
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,509.61,373.02
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,549.76,403.52
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,585.72,430.27
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,619.42,454.77
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,649.11,475.88
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,676.06,494.62
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,698.72,510.94
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,718.31,524.92
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,729.45,531.39
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,736.25,534.75
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,743.53,539.86
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,747.91,542.9
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,746.98,541.28
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,743.34,537.75
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,736.1,532.68
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,725.83,525.46
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,710.39,514.58
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,691.98,501.52
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,669.65,485.44
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,644.59,467.22
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,618.69,448.02
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,585.28,423.35
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,548.78,396.92
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,510.66,368.66
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,468.83,336.42
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,424.75,301.94
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,378.55,265.83
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,332.49,229.15
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,285.1,191.1
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,239.72,155.04
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,192.65,119.42
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,148.47,88.76
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,103.47,63.1
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,72.77,54.69
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,64.64,48.19
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,56.43,41.33
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,44.54,31.06
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,32.31,20.09
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,16.55,0.53
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,7.87,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.16,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,25.54,14.97
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,38.13,26.52
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,44.69,32.44
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,51.31,38.14
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,56.09,42.15
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,87.5,50.29
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,133.1,75.05
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,181.83,109.36
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,234.41,150.73
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,284.63,191.75
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,333.12,231.54
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,381.74,270.81
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,427.35,307.49
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,471.78,342.34
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,513.09,373.99
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,552.69,403.48
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,588.64,429.56
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,622.4,453.4
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,651.64,473.66
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,678.13,491.55
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,700.24,507.21
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,719.35,520.59
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,733.61,529.39
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,744.66,535.89
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,751.83,540.81
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,755.99,543.64
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,755.08,542.0
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,751.34,538.43
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,743.57,533.32
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,732.72,526.06
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,716.67,515.15
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,697.64,502.06
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,675.3,486.53
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,650.17,468.78
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,619.41,446.79
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,586.47,422.85
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,553.62,399.24
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,515.2,371.04
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,472.91,338.6
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,429.72,304.74
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,383.72,268.64
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,337.58,231.7
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,285.64,190.28
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,237.89,152.16
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,189.39,114.89
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,143.38,82.54
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,99.08,57.67
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,65.91,49.03
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,59.2,43.67
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,49.63,35.7
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,39.76,27.13
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,29.94,18.17
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.12,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,7.47,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,14.4,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,29.47,17.95
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,44.57,31.76
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,53.68,39.95
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.61,47.71
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,69.75,53.71
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,100.29,62.97
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,144.44,87.87
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,190.32,119.65
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,236.8,155.69
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,285.42,194.73
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,333.13,233.25
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,381.08,271.32
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,426.43,307.12
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,471.5,341.82
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,512.99,373.09
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,551.67,401.48
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,587.33,426.83
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,621.15,450.18
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,649.81,469.26
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,675.64,485.9
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,698.08,500.96
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,717.79,513.91
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,730.68,521.03
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,740.31,525.85
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,747.1,530.38
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,751.09,533.02
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,750.21,531.26
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,746.68,527.74
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,738.57,522.74
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,727.63,515.8
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,712.09,504.61
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,693.82,491.5
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,670.43,475.85
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,648.2,460.63
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,617.37,439.41
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,584.8,416.59
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,547.85,390.83
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,509.63,363.55
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,468.04,332.65
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,425.89,300.65
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,380.98,266.59
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,336.61,232.29
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,290.0,195.76
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,241.75,158.26
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,196.26,124.45
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,154.04,95.35
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,113.08,71.64
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,81.49,61.55
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,71.93,53.94
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,61.07,44.93
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,46.58,32.55
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,31.97,19.64
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,23.58,13.24
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,37.63,26.06
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,53.36,39.85
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,69.01,53.34
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,84.1,66.06
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,104.22,77.0
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,129.25,94.66
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,155.86,114.03
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,195.53,141.77
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,243.63,176.49
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,281.75,205.28
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,321.65,235.23
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,388.74,282.33
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,472.62,342.84
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,514.86,373.88
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,555.9,403.22
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,558.12,403.72
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,533.65,384.52
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,611.83,440.63
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,680.41,489.5
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,702.75,504.75
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,722.12,518.04
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,734.26,525.02
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,742.66,529.41
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,749.9,534.49
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,754.27,537.62
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,753.73,536.51
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,750.52,533.59
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,742.72,528.51
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,731.95,521.4
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,716.74,511.38
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,707.65,505.06
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,684.0,489.0
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,657.65,470.88
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,627.23,449.66
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,594.32,426.25
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,557.2,400.07
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,518.42,371.99
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,476.16,339.94
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,432.99,306.49
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,386.67,270.67
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,337.56,232.01
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,288.87,192.9
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,241.42,154.93
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,192.97,117.93
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,147.21,85.71
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,102.52,59.97
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,66.52,49.53
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,56.99,41.83
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,49.51,35.58
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.03,26.5
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,28.53,16.97
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,7.08,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,13.63,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,26.65,15.6
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,39.69,27.77
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,47.43,34.8
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,57.67,43.71
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,63.58,48.7
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,96.53,58.26
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,139.77,81.93
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,187.33,115.0
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,235.72,152.88
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,285.9,193.44
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,337.03,235.04
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,385.5,274.16
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,431.8,310.93
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,477.49,346.28
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,519.59,377.45
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,560.32,406.66
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,593.46,431.42
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,627.3,456.08
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,657.17,476.7
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,684.43,495.1
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,706.52,509.65
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,725.62,521.93
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,740.85,531.52
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,753.06,538.96
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,760.41,544.09
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,764.7,547.15
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,764.22,547.19
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,760.83,545.23
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,752.57,539.6
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,741.2,531.84
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,725.24,520.13
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,706.22,506.24
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,682.82,491.0
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,656.6,473.51
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,626.48,452.09
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,593.96,428.56
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,557.47,401.65
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,519.13,372.82
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,477.74,341.15
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,433.68,306.84
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,386.88,270.4
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,339.85,232.95
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,290.76,193.21
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,239.25,151.86
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,189.95,113.81
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,142.93,80.37
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,97.1,54.0
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,59.0,43.33
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,52.75,38.32
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,46.46,33.04
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,35.5,23.59
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,26.58,15.37
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,6.69,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,12.91,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,25.19,14.33
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,37.54,25.94
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,45.59,33.24
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,55.96,42.25
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,61.88,47.25
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,94.9,57.09
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,141.38,93.42
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,166.63,119.7
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,210.97,143.54
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,280.76,189.97
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,331.04,230.79
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,378.8,269.28
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,424.24,305.26
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,469.1,339.81
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,511.05,371.4
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,548.83,399.2
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,584.63,425.71
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,618.38,450.23
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,647.72,470.26
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,674.41,488.03
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,696.87,503.63
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,716.42,517.07
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,730.17,525.29
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,740.66,531.23
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,710.51,506.59
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,655.12,465.36
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,714.02,508.67
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,748.85,535.18
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,741.62,530.27
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,731.39,523.55
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,655.69,468.11
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,565.7,402.93
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,624.28,447.62
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,650.55,468.75
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,625.07,450.23
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,591.82,426.39
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,554.94,400.46
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,516.42,372.62
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,474.13,340.6
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,431.09,307.28
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,371.95,264.0
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,320.44,226.96
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,284.28,195.42
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,240.69,156.93
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,193.06,121.43
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,148.12,90.41
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,105.85,64.63
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,69.31,52.05
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,60.26,44.64
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,51.04,36.83
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,39.42,26.79
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,27.67,16.17
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,14.09,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,14.7,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,23.77,13.03
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.84,23.55
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,41.1,29.29
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,47.49,34.89
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,52.36,39.0
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,87.47,48.89
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,131.98,73.57
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,183.74,110.26
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,232.32,148.34
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,282.38,188.75
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,330.49,227.5
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,380.42,266.83
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,426.13,302.95
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,471.06,337.61
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,512.64,369.19
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,552.7,398.92
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,589.01,426.06
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,623.12,451.18
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,653.24,472.39
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,680.68,491.37
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,703.83,508.0
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,723.96,522.42
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,738.87,532.08
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,750.5,539.4
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,695.92,497.6
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,616.82,438.89
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,604.43,429.94
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,585.36,416.18
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,568.43,404.63
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,550.64,392.44
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,648.17,465.37
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,706.06,509.76
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,683.04,493.4
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,657.17,475.18
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,596.54,430.23
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,531.73,382.79
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,484.08,349.75
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,443.72,321.33
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,403.54,292.21
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,364.45,263.55
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,337.64,243.17
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,307.02,219.03
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,279.94,194.77
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,242.05,160.9
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,187.22,123.2
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,148.69,100.04
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,113.21,76.27
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,80.36,61.18
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,67.2,50.38
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,53.67,38.99
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,39.98,27.22
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,26.05,14.83
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,13.29,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,12.59,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,24.46,13.43
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,36.84,25.19
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,44.29,31.97
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,53.89,40.31
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,59.19,44.77
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,94.15,55.07
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,137.47,79.41
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,185.19,113.02
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,233.44,150.88
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,286.5,193.53
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,334.27,232.35
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,382.66,271.09
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,428.84,307.57
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,474.43,342.67
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,515.15,373.59
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,555.26,403.29
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,591.56,429.62
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,625.73,453.88
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,588.19,424.57
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,510.58,366.58
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,626.2,451.74
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,725.9,524.33
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,738.52,531.55
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,747.42,536.66
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,754.95,541.94
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,759.53,545.21
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,701.29,500.05
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,621.48,440.46
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,692.51,494.24
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,738.19,529.82
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,722.66,519.02
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,704.19,506.42
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,580.16,417.0
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,442.33,316.96
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,423.78,304.77
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,404.61,291.63
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,478.24,346.18
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,518.57,374.52
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,475.84,341.98
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,432.73,308.79
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,350.49,250.13
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,285.04,205.14
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,268.51,188.15
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,239.66,160.01
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,192.39,125.18
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,150.78,96.51
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,112.13,70.23
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,70.81,53.05
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,62.29,46.1
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,53.69,38.82
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,41.41,28.24
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,28.89,16.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,14.71,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,11.8,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.17,11.57
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,34.96,23.69
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,41.24,29.44
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,47.65,35.01
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,52.56,39.17
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,90.42,50.2
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,136.41,76.4
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,189.45,114.34
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,238.85,153.22
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,289.77,194.3
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,338.78,233.47
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,388.01,271.71
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,435.32,308.4
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,480.7,342.64
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,522.74,373.72
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,563.13,402.75
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,599.67,428.85
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,634.0,452.86
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,664.39,473.71
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,692.03,492.34
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,714.95,508.1
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,734.81,521.66
