Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,750.49,531.74
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,762.89,539.55
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,770.15,544.84
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,774.27,548.04
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,774.21,547.31
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,771.1,544.55
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,763.36,539.63
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,752.42,532.55
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,737.4,522.93
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,719.11,510.96
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,695.35,494.93
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,668.69,476.66
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,638.54,455.68
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,605.79,432.46
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,568.69,406.44
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,529.6,378.27
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,486.9,346.01
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,442.9,312.0
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,395.88,275.57
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,346.7,236.67
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,296.61,196.16
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,247.18,156.13
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,196.81,116.97
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,148.5,82.1
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,96.53,50.4
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,52.17,37.51
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,45.85,32.44
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,40.75,28.15
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,32.65,21.08
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.58,13.46
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,21.61,10.92
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,31.88,21.0
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,38.29,26.81
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,44.79,32.43
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,49.46,36.38
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,88.65,47.8
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,138.79,77.33
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,188.32,112.48
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,238.04,151.61
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,289.16,192.9
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,338.07,232.22
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,388.6,271.93
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,435.04,308.34
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,480.62,343.15
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,523.17,374.9
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,564.13,404.66
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,600.81,431.46
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,635.23,456.15
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,665.81,476.81
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,693.68,495.21
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,716.95,511.26
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,737.13,525.07
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,752.2,534.15
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,763.78,540.83
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,771.1,545.91
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,775.26,548.79
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,775.2,547.82
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,772.07,544.92
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,764.27,539.99
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,753.27,532.89
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,737.94,522.84
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,719.45,510.57
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,696.46,494.92
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,670.54,477.06
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,638.72,454.99
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,604.86,431.08
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,568.09,404.59
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,529.42,376.16
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,486.98,344.4
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,443.48,311.1
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,396.44,275.11
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,349.1,237.96
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,298.86,198.2
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,249.57,158.98
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,196.23,117.74
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,148.4,83.16
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,100.97,54.44
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,57.88,42.01
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,49.61,35.37
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,43.56,30.31
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.83,22.73
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.47,13.21
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,21.69,10.81
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,33.52,22.33
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,43.33,31.04
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,51.04,37.71
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,56.83,42.6
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,95.93,54.89
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,140.29,80.68
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,188.75,115.32
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,237.49,153.75
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,290.91,196.69
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,339.46,235.49
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,388.82,274.09
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,435.46,310.51
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,481.44,345.44
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,522.68,376.12
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,563.41,405.6
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,600.32,431.65
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,635.07,455.57
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,665.56,476.53
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,693.49,495.4
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,716.72,511.64
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,736.92,525.7
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,752.15,535.24
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,764.17,542.56
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,771.86,547.86
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,776.4,550.95
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,776.33,550.16
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,773.2,547.47
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,765.42,542.51
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,754.44,535.36
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,738.79,525.03
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,720.01,512.47
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,696.75,496.58
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,670.61,478.5
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,638.89,456.24
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,605.14,432.2
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,568.24,406.41
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,529.49,378.6
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,488.05,347.44
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,443.7,313.43
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,396.31,276.98
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,348.69,239.44
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,299.2,199.59
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,250.67,160.45
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,197.17,119.02
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,149.27,84.23
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,102.25,55.45
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,59.59,43.42
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,49.9,35.61
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.5,30.24
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.39,22.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.7,12.51
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,21.95,10.81
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.07,22.76
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,42.23,30.16
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,52.45,39.06
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,58.53,44.22
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,98.43,57.21
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,142.21,82.76
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,190.55,117.19
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,239.18,155.62
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,292.53,198.55
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,341.0,237.26
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,390.41,275.86
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,437.01,312.09
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,482.96,346.75
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,523.92,377.06
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,564.44,406.15
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,601.24,431.86
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,635.89,455.42
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,666.11,475.67
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,693.7,493.75
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,716.77,509.57
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,736.84,523.24
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,750.97,531.97
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,761.77,538.44
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,769.31,543.38
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,773.77,546.27
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,773.32,546.2
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,769.89,544.16
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,761.92,538.89
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,750.83,531.54
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,735.18,521.34
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,716.51,509.01
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,693.38,493.34
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,667.43,475.55
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,635.06,452.99
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,605.73,432.0
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,568.35,405.29
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,529.26,376.82
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,435.88,310.42
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,356.76,254.92
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,364.61,257.67
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,346.15,238.08
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,296.77,198.94
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,249.09,161.13
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,200.32,123.75
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,154.34,90.58
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,109.25,62.89
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,69.66,51.62
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,55.34,39.97
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.21,33.11
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,36.36,23.8
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,25.51,13.69
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,20.35,9.38
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,35.18,23.65
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,51.97,38.36
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,68.55,52.65
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,81.43,63.64
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,106.36,76.34
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,139.32,96.73
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,182.7,126.17
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,227.91,159.42
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,278.25,197.47
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,325.53,233.77
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,376.09,272.13
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,419.19,304.58
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,465.84,338.61
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,507.06,367.91
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,549.06,396.96
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,585.09,421.89
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,619.65,445.28
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,651.9,466.96
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,678.79,484.85
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,702.14,500.49
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,722.88,514.22
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,741.91,526.04
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,758.35,536.0
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,766.59,541.97
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,771.82,545.98
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,772.71,546.41
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,758.24,537.13
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,751.06,532.98
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,740.94,526.74
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,665.31,470.96
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,568.91,401.39
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,550.29,390.32
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,529.22,376.95
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,460.71,329.2
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,403.02,288.54
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,424.68,305.49
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,443.83,319.69
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,450.19,323.46
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,436.76,311.3
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,388.16,274.82
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,342.16,239.81
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,266.61,186.72
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,208.32,148.2
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,176.1,124.14
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,145.21,101.46
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,114.81,80.4
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,87.0,66.65
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,69.93,52.71
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,54.25,39.56
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,38.65,26.11
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,22.42,11.48
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,5.51,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,22.39,10.75
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,38.48,26.59
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,52.15,38.83
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,65.97,50.91
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,80.7,63.57
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,103.05,75.64
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,119.11,88.44
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,130.81,98.59
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,172.79,129.08
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,223.4,166.38
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,261.25,194.67
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,301.85,224.93
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,308.36,230.73
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,305.21,228.7
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,423.16,315.5
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,548.73,406.3
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,522.17,386.03
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,468.89,346.04
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,574.32,423.44
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,678.19,497.51
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,640.15,467.29
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,584.2,424.82
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,596.31,434.41
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,607.68,443.14
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,689.72,503.19
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,759.54,553.7
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,759.82,553.44
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,757.34,551.79
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,750.15,546.89
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,740.1,540.04
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,725.15,530.13
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,707.26,518.11
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,589.75,432.63
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,463.81,340.11
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,524.78,386.26
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,573.92,421.79
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,474.23,350.24
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,386.4,286.89
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,413.71,306.83
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,424.57,312.27
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,383.07,279.22
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,342.76,246.28
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,286.27,202.91
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,240.28,168.12
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,201.05,134.22
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,157.79,98.12
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,110.9,67.07
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,71.31,48.67
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,57.05,42.87
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.32,35.27
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,36.23,24.58
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,24.02,12.85
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,44.42,30.72
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,84.25,62.55
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,117.31,87.94
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,151.68,113.95
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,155.52,116.45
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,158.68,118.43
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,255.9,190.97
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,355.69,263.83
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,365.71,270.29
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,372.69,274.58
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,405.44,298.14
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,438.84,321.88
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,486.33,355.27
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,542.44,394.13
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,565.5,410.04
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,587.82,425.56
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,637.47,461.16
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,692.67,500.01
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,725.61,524.43
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,753.07,545.3
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,753.32,546.1
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,750.96,545.27
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,743.3,540.29
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,733.02,533.51
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,717.71,523.35
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,699.75,511.28
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,676.01,494.82
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,650.15,476.71
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,623.29,457.94
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,593.45,436.68
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,556.51,409.63
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,518.53,381.36
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,477.19,350.16
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,435.46,318.08
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,386.94,280.97
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,342.8,246.41
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,296.37,209.31
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,251.6,173.46
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,205.86,138.14
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,163.66,107.11
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,122.02,79.4
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,85.7,60.47
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,68.71,52.4
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,56.61,42.0
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,40.91,28.3
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,25.07,13.38
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,7.08,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,21.35,9.37
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,35.65,24.15
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,49.79,36.79
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,63.46,48.76
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,76.48,59.87
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,108.14,74.06
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,137.01,97.38
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,156.95,115.81
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,204.92,149.0
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,263.59,191.4
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,304.79,223.44
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,347.27,256.04
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,413.88,305.1
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,485.18,358.26
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,452.11,334.99
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,381.65,282.27
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,360.14,266.45
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,341.13,251.96
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,435.14,319.96
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,526.42,383.96
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,642.94,469.41
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,737.52,538.75
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,622.4,452.8
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,454.65,328.89
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,544.47,394.14
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,633.1,456.12
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,627.17,451.7
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,619.8,446.84
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,641.18,463.11
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,665.32,480.87
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,706.44,513.47
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,721.63,528.18
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,698.36,511.91
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,672.33,493.69
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,590.06,432.81
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,499.23,366.0
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,531.17,391.6
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,536.33,395.91
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,468.17,344.74
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,406.0,298.69
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,333.09,245.49
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,271.67,201.01
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,245.29,179.83
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,218.28,157.57
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,182.95,130.09
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,148.36,103.68
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,114.82,79.79
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,83.31,60.0
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,65.16,49.68
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,50.96,37.44
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,36.45,24.68
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,21.8,10.73
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,20.67,8.53
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,34.32,23.01
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,45.02,32.72
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,55.64,42.09
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,65.46,50.61
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,105.73,64.58
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,151.07,99.18
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,186.07,129.61
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,232.85,161.91
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,295.2,208.34
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,297.09,218.76
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,261.92,197.22
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,311.63,234.49
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,361.48,271.41
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,384.97,288.1
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,407.14,303.53
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,442.89,329.3
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,479.49,355.35
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,400.24,296.55
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,305.71,225.91
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,400.94,295.25
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,507.04,369.16
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,537.43,388.82
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,567.63,408.46
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,620.86,445.11
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,666.03,475.56
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,626.22,445.63
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,577.59,410.5
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,690.51,492.15
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,761.43,543.23
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,747.03,532.0
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,729.36,519.37
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,705.9,504.6
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,679.59,487.6
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,650.72,467.9
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,615.06,443.31
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,577.56,417.22
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,538.45,389.24
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,496.15,358.22
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,452.45,325.22
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,403.34,287.95
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,355.62,250.63
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,305.77,210.49
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,256.74,170.65
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,207.02,131.41
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,160.04,96.19
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,112.93,65.31
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,70.3,45.13
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,53.76,39.78
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,43.94,31.38
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,32.96,21.66
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.97,10.56
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,20.31,7.86
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,33.68,22.43
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,42.81,30.83
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,52.0,38.98
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,65.27,50.34
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,107.7,64.2
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,151.5,91.97
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,200.33,128.24
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,249.1,167.55
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,299.95,209.13
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,351.7,251.19
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,401.69,291.15
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,448.83,328.15
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,495.51,363.7
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,538.62,395.67
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,577.27,423.63
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,614.16,449.68
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,648.96,473.6
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,679.83,494.31
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,708.27,512.94
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,731.7,529.16
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,752.17,543.23
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,769.73,554.29
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,784.34,562.82
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,791.82,567.99
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,796.07,571.18
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,796.36,570.69
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,793.47,568.22
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,785.42,563.37
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,774.12,556.47
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,757.7,546.02
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,738.14,533.15
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,714.76,517.3
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,688.45,499.19
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,656.66,476.99
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,622.45,452.65
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,584.7,426.18
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,545.03,397.55
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,501.81,364.76
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,457.47,330.31
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,409.22,292.66
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,360.44,253.63
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,309.41,211.9
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,259.49,170.81
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,208.42,129.97
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,156.21,90.29
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,107.78,58.62
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,64.06,38.61
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,46.65,33.58
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,40.51,28.22
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,31.28,20.02
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.05,10.16
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,7.08,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,18.96,6.48
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.14,20.17
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,39.51,27.88
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,45.99,33.68
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,57.13,37.27
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,101.88,56.69
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,147.96,86.2
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,201.79,126.94
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,251.75,167.98
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,303.31,210.97
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,353.78,253.08
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,404.46,294.52
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,452.12,332.68
