Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,498.44,368.77
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,541.31,401.46
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,582.69,432.17
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,619.9,459.02
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,654.88,483.63
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,686.36,505.36
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,715.17,524.82
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,738.66,541.21
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,759.04,555.3
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,775.0,564.94
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,787.74,572.16
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,795.34,577.17
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,799.65,580.1
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,799.59,579.01
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,796.28,575.87
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,743.11,535.91
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,670.24,481.68
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,719.81,520.83
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,741.35,540.1
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,717.03,522.99
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,689.79,503.85
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,656.23,479.78
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,621.02,454.18
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,583.81,426.88
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,547.32,399.42
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,503.03,365.9
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,457.93,330.99
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,409.77,293.58
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,361.55,255.16
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,308.67,212.7
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,259.43,172.63
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,208.53,131.98
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,160.33,95.35
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,112.84,63.9
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,70.56,43.68
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,51.6,37.63
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,44.15,31.22
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.5,20.15
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.18,9.17
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,19.08,6.09
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,37.06,25.12
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,46.84,34.19
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,56.42,42.72
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,70.29,48.1
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,115.73,70.89
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,157.62,96.9
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,206.57,132.62
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,256.85,173.37
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,309.26,216.39
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,361.82,259.31
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,413.09,300.59
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,461.49,338.95
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,509.37,375.87
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,553.5,408.27
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,593.0,436.42
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,631.08,463.59
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,667.05,488.59
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,698.48,509.92
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,727.31,529.04
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,751.27,545.59
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,772.17,559.88
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,788.39,569.91
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,801.42,577.24
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,809.29,582.2
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,813.93,585.13
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,814.21,584.07
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,811.28,581.02
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,803.16,575.84
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,791.77,568.61
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,775.15,557.56
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,755.29,544.09
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,730.55,527.14
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,702.88,507.96
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,671.38,485.85
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,637.31,461.55
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,598.83,434.46
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,558.41,405.28
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,514.2,371.91
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,469.31,337.19
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,419.83,298.92
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,370.16,259.49
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,318.01,217.11
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,266.82,175.17
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,214.62,133.58
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,161.41,93.18
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,111.65,60.35
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,66.69,39.02
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,46.77,33.43
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,40.6,28.12
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,30.9,19.58
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,19.86,7.84
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.3,3.86
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,32.31,21.15
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,40.23,28.52
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,50.43,37.44
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,64.7,41.82
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,109.18,62.51
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,154.45,91.7
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,205.2,129.83
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,259.27,173.87
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,311.9,217.28
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,362.37,258.31
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,413.65,298.96
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,461.43,336.57
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,508.11,372.25
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,551.44,404.48
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,593.33,434.72
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,631.3,461.34
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,667.01,485.67
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,698.34,506.62
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,726.99,525.31
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,751.03,541.64
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,771.97,555.71
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,787.43,564.56
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,799.55,571.2
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,807.15,576.14
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,811.46,579.05
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,811.32,577.96
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,807.91,574.85
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,799.26,569.62
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,787.3,562.32
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,771.3,552.61
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,752.08,540.06
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,727.47,523.5
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,699.9,504.68
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,667.89,482.48
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,633.38,458.11
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,595.26,431.48
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,555.13,402.68
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,511.21,369.64
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,466.05,334.85
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,417.24,297.05
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,367.79,257.75
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,315.81,215.44
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,264.72,173.48
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,212.63,131.83
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,162.94,93.95
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,109.78,58.24
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,64.52,36.53
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,43.49,30.7
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,37.57,25.59
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,28.56,17.58
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.62,7.12
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.19,2.08
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,30.15,19.21
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,37.29,25.96
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,44.58,32.46
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,60.78,37.26
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,107.02,59.1
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,154.41,90.29
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,209.12,131.75
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,260.27,173.38
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,313.12,216.78
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,363.75,257.7
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,414.79,297.83
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,463.38,335.55
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,510.79,371.23
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,554.16,403.1
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,595.92,432.9
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,633.88,460.18
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,669.61,485.36
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,700.79,506.18
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,729.22,524.75
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,753.3,540.09
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,774.28,553.06
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,790.17,562.03
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,802.71,568.88
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,810.73,574.05
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,815.43,577.21
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,815.27,577.6
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,811.83,575.97
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,803.52,571.02
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,791.89,564.0
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,775.78,553.17
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,756.42,539.68
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,731.69,524.31
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,703.99,506.62
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,671.55,484.21
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,636.81,459.78
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,598.45,432.36
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,558.13,402.89
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,513.96,370.04
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,468.49,335.35
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,419.64,297.81
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,370.05,258.69
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,318.13,217.07
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,267.11,175.63
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,214.76,133.77
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,161.47,92.96
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,111.61,59.58
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,66.36,37.47
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,43.86,31.0
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,37.57,25.56
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,28.59,17.55
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.66,6.52
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,14.11,1.42
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,28.65,17.93
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,35.5,24.42
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,42.49,30.67
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,60.0,35.4
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,106.66,57.77
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,158.31,92.78
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,210.34,132.57
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,261.98,174.91
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,315.2,218.89
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,365.95,260.19
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,417.31,300.81
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,465.38,338.48
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,512.67,374.45
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,556.08,406.6
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,597.72,436.55
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,635.89,464.23
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,671.79,489.76
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,702.73,510.51
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,730.71,528.85
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,754.65,545.33
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,775.49,559.49
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,790.88,568.44
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,802.94,575.26
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,810.87,580.43
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,815.53,583.55
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,814.59,582.11
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,810.42,578.67
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,735.77,524.41
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,635.97,452.04
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,711.7,509.38
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,752.57,541.96
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,728.09,524.94
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,700.75,506.09
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,669.05,484.08
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,634.94,459.98
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,596.74,433.32
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,556.7,404.64
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,515.01,373.17
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,469.28,338.03
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,420.01,300.04
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,370.61,260.94
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,319.01,219.03
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,268.07,177.22
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,212.75,133.17
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,162.78,94.91
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,113.26,61.29
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,67.86,38.31
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,44.15,31.15
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,37.5,25.35
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,28.16,17.06
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.83,5.21
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,14.53,0.91
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,29.44,18.52
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,37.38,25.99
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,45.37,33.12
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,64.42,38.43
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,110.75,61.39
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,159.24,94.42
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,214.78,137.34
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,266.46,179.62
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,319.91,223.58
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,371.41,265.13
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,423.35,305.81
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,471.77,344.04
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,518.05,379.7
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,561.8,411.74
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,603.93,441.63
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,642.24,468.2
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,678.32,492.56
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,709.16,512.79
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,737.19,530.72
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,760.77,546.78
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,781.23,560.52
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,795.94,568.74
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,807.17,574.78
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,814.6,579.63
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,818.79,582.49
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,817.39,582.15
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,812.8,579.84
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,728.26,519.23
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,619.13,440.69
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,704.17,504.93
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,754.12,543.86
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,730.06,527.31
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,703.16,509.04
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,668.81,485.21
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,638.43,463.55
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,599.2,436.48
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,558.31,407.49
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,459.28,335.38
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,373.19,272.95
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,383.28,278.4
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,367.29,261.41
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,316.08,219.86
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,266.13,179.0
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,214.58,137.94
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,166.09,100.77
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,117.71,67.4
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,74.05,44.15
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,50.12,36.25
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.29,27.76
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.23,17.94
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.2,3.97
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.46,0.02
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,28.77,17.91
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,38.34,26.78
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,50.21,37.21
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,70.14,43.45
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,113.96,66.28
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,159.59,97.47
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,209.91,136.16
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,260.29,177.27
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,312.78,220.26
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,365.33,262.39
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,416.45,302.42
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,464.11,339.42
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,511.27,374.94
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,555.14,407.2
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,594.0,435.12
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,631.37,461.2
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,666.64,485.17
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,697.88,505.85
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,726.5,524.32
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,750.48,540.47
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,771.47,554.46
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,786.67,563.21
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,798.7,569.79
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,806.76,574.77
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,811.65,577.8
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,811.0,576.41
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,807.22,573.1
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,799.12,568.04
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,787.85,561.02
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,771.14,550.54
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,751.4,537.58
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,727.17,521.09
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,700.13,502.52
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,667.58,480.1
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,632.86,455.82
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,599.17,431.54
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,558.53,402.02
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,513.62,368.99
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,467.82,334.49
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,419.06,297.61
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,370.38,259.77
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,316.28,216.85
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,265.56,176.0
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,214.06,135.47
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,165.54,98.65
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,117.23,65.98
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,74.23,43.49
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,49.35,35.34
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.54,26.98
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,28.43,17.14
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,17.4,2.4
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,30.01,18.76
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,39.22,27.37
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,50.97,37.68
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,72.65,44.68
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,116.79,68.21
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,162.56,99.21
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,213.8,138.01
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,264.36,179.05
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,316.99,221.87
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,369.78,264.35
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,421.22,304.91
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,469.15,341.76
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,516.52,376.96
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,560.91,408.2
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,600.44,435.0
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,637.92,461.47
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,673.23,485.85
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,704.67,506.1
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,733.51,524.15
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,757.38,539.12
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,778.24,551.77
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,794.0,560.56
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,806.59,567.37
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,814.38,572.38
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,818.94,575.45
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,818.27,575.58
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,814.38,573.75
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,805.66,568.62
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,793.7,561.49
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,777.33,550.64
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,757.8,537.4
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,733.38,522.24
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,706.1,504.9
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,672.09,481.7
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,636.2,456.81
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,598.19,429.89
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,561.55,403.24
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,516.17,369.93
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,469.88,335.15
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,420.82,298.18
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,371.78,260.16
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,317.78,217.33
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,267.18,176.57
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,215.19,135.64
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,166.11,98.35
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,117.39,65.36
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,74.08,42.59
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,47.91,33.98
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,40.34,27.47
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.39,16.13
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,16.68,0.67
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,15.83,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,31.03,19.51
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,42.27,29.9
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.38,39.71
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,76.66,48.49
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,119.36,72.4
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,166.2,104.74
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,215.9,142.4
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,265.85,182.7
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,318.31,225.08
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,368.31,264.66
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,419.73,304.27
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,468.42,341.48
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,515.34,376.33
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,559.39,408.28
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,602.35,438.56
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,640.46,464.71
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,676.58,488.87
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,708.25,509.5
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,728.49,522.37
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,751.85,537.12
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,772.31,549.71
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,789.04,559.65
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,802.82,567.27
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,797.84,559.68
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,766.15,534.69
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,800.4,561.79
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,808.55,571.21
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,800.11,565.89
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,788.58,558.74
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,771.28,547.55
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,751.09,534.17
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,726.54,517.82
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,707.39,504.65
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,674.3,482.06
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,639.17,457.76
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,599.66,430.95
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,558.58,402.34
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,513.75,369.61
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,467.48,335.05
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,418.04,297.88
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,368.93,259.97
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,317.42,219.21
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,267.64,179.37
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,216.35,139.25
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,168.43,102.96
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,121.18,70.53
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,76.78,45.53
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,50.17,35.74
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.21,28.01
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,28.53,16.85
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.41,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,28.6,17.46
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,37.83,26.16
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,49.45,36.37
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,74.78,44.98
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,119.88,70.11
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,166.03,102.0
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,217.61,141.4
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,268.58,182.91
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,321.68,226.16
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,374.57,268.7
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,426.38,309.5
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,475.16,347.09
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,523.37,383.11
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,565.08,413.55
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,607.69,443.67
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,645.4,469.54
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,680.96,493.25
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,712.62,513.98
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,741.7,532.56
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,766.24,549.13
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,787.73,563.02
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,804.72,572.92
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,818.58,580.84
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,826.11,585.94
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,830.31,589.02
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,829.97,588.03
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,826.3,585.0
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,817.7,579.85
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,805.77,572.63
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,788.94,561.31
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,768.89,547.92
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,743.86,532.58
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,715.92,514.84
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,683.35,492.52
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,648.25,468.04
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,609.0,440.05
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,567.85,410.09
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,523.44,377.19
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,477.83,342.56
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,428.37,304.81
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,377.95,265.31
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,324.92,222.65
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,273.03,180.38
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,219.87,137.98
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,166.32,96.71
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,115.95,62.09
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,70.79,38.06
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,41.81,28.93
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,35.1,23.12
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,25.28,14.27
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.49,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,14.39,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,28.54,17.33
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,39.1,27.2
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,49.69,36.56
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,78.59,47.89
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,122.69,72.97
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,168.32,104.95
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,219.49,144.46
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,270.07,185.77
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,322.88,228.88
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,375.56,271.4
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,427.23,312.3
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,475.4,349.57
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,523.09,385.37
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,567.41,416.9
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,610.56,446.52
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,643.73,469.4
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,679.07,493.06
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,710.94,514.0
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,740.3,532.83
