Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,763.59,548.41
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,783.88,561.52
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,799.87,570.32
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,812.72,577.11
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,820.39,582.05
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,824.84,585.04
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,824.47,584.05
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,820.9,581.1
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,812.11,575.84
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,800.11,568.58
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,783.32,557.09
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,763.41,543.37
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,738.24,526.58
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,710.26,507.71
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,678.19,485.94
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,643.72,462.11
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,605.2,435.78
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,568.04,409.61
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,522.37,376.08
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,475.73,341.01
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,408.13,291.6
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,346.69,246.92
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,316.69,220.38
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,269.68,179.24
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,217.18,137.63
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,167.72,99.64
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,118.22,65.5
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,74.27,41.47
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,45.29,31.7
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,38.02,25.35
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,26.69,15.16
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,17.4,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,9.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,13.62,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,26.71,15.69
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,40.73,28.4
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,54.58,40.5
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,80.13,53.3
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,115.31,76.03
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,158.0,104.8
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,209.73,142.53
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,263.37,182.36
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,326.38,230.53
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,376.94,270.9
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,428.33,310.75
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,477.04,348.05
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,525.21,383.75
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,537.37,391.53
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,515.79,374.35
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,575.49,415.44
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,629.56,451.61
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,691.59,494.96
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,740.89,529.67
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,764.66,545.5
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,785.45,558.76
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,799.72,566.61
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,810.51,572.27
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,817.63,577.13
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,821.58,580.05
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,798.12,560.32
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,748.61,522.76
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,785.75,552.38
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,794.69,562.88
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,776.78,551.87
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,756.05,538.46
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,740.94,529.36
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,712.97,511.67
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,641.35,460.43
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,567.92,407.83
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,575.53,414.86
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,562.78,406.42
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,452.65,326.98
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,350.59,253.61
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,378.41,272.25
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,372.27,262.96
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,320.43,221.57
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,269.75,180.7
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,217.69,139.71
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,168.93,102.42
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,120.72,68.98
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,78.0,44.99
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,46.23,32.44
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,37.82,25.14
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,25.7,14.25
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,13.62,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,14.68,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,28.86,17.39
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,40.8,28.57
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,52.59,38.98
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,81.46,50.31
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,124.71,76.24
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,172.68,110.34
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,223.34,149.05
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,272.92,189.2
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,325.03,231.29
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,375.44,271.12
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,427.3,310.98
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,476.29,348.05
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,523.84,382.88
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,567.25,412.95
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,609.5,441.09
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,647.74,466.24
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,684.05,489.22
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,715.18,508.23
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,743.67,524.94
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,768.01,540.33
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,789.48,553.67
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,800.72,558.63
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,807.8,560.94
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,815.49,566.12
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,820.14,569.37
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,818.48,567.36
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,813.79,563.49
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,726.54,502.97
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,622.39,431.04
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,700.94,488.13
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,753.65,526.56
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,600.4,421.2
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,425.73,299.34
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,551.62,389.92
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,633.01,446.38
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,593.58,419.59
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,553.06,392.19
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,508.57,360.82
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,463.68,328.43
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,415.16,293.28
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,363.11,254.79
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,313.08,216.58
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,265.31,179.66
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,215.95,142.3
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,170.54,108.73
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,125.51,77.8
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,86.38,54.5
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,56.97,41.08
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,43.66,29.82
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,27.94,15.79
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,12.12,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,23.88,13.35
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,42.63,30.16
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,60.61,45.92
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,82.69,57.5
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,114.68,78.41
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,140.45,100.5
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,161.06,118.92
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,193.39,144.0
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,227.2,169.97
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,282.4,210.75
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,351.34,261.55
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,388.62,289.02
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,425.97,316.09
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,464.35,342.52
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,502.31,367.9
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,487.97,356.58
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,457.26,333.85
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,534.71,388.07
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,606.42,436.47
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,611.63,438.91
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,614.4,440.28
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,619.79,443.77
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,623.56,446.16
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,581.24,416.84
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,548.13,393.68
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,562.04,404.06
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,574.81,413.3
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,652.38,468.06
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,723.69,516.89
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,662.12,474.62
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,610.19,439.28
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,592.39,428.14
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,573.05,415.53
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,555.28,404.09
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,535.16,390.79
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,502.71,369.18
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,469.24,346.43
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,369.97,274.94
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,282.37,211.06
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,185.46,139.27
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,92.28,68.08
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,109.77,82.19
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,125.94,95.0
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,108.36,81.63
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,91.45,68.7
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,74.59,55.31
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,58.15,41.99
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,42.99,30.97
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,28.14,17.97
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,16.79,7.49
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,4.54,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,9.11,1.6
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,17.51,9.17
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,25.94,16.66
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,35.56,23.79
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,45.2,31.78
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,24.79,14.84
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,4.56,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,46.77,32.62
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,89.05,66.67
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,98.82,74.08
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,108.64,81.47
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,212.05,162.47
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,319.14,244.8
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,304.66,232.67
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,286.8,217.92
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,307.9,233.56
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,329.17,249.17
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,328.67,248.27
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,327.57,246.97
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,230.18,173.14
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,127.44,94.08
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,221.41,166.31
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,329.64,247.42
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,278.32,208.64
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,239.5,179.33
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,337.81,253.28
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,426.44,318.24
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,412.81,307.84
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,398.9,297.6
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,348.1,260.19
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,287.28,215.09
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,185.19,138.36
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,85.41,61.51
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,145.81,108.7
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,205.99,154.98
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,219.06,165.47
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,231.47,175.61
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,179.93,136.27
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,129.94,97.72
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,125.24,94.59
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,120.6,91.45
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,65.76,47.82
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,10.67,3.11
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,9.13,1.89
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,7.6,0.65
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,6.07,0.0
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,4.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,3.41,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.27,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.13,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,9.83,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,19.06,9.61
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,34.23,23.57
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,49.23,36.91
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,65.91,48.91
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,83.97,63.38
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,81.44,61.41
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,77.16,57.95
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,81.61,61.36
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,86.02,64.68
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,109.4,83.22
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,133.15,101.84
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,146.49,112.05
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,160.11,122.44
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,162.34,123.62
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,164.51,124.8
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,169.73,128.6
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,174.97,132.41
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,177.03,133.81
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,179.08,135.22
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,205.82,155.56
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,232.79,175.84
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,208.31,156.73
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,183.73,137.69
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,139.08,103.37
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,94.59,68.82
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,112.46,82.85
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,130.32,96.73
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,162.09,121.24
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,193.83,145.5
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,173.5,129.99
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,153.29,114.62
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,101.04,74.22
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,49.54,33.8
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,89.82,65.74
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,130.11,97.35
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,166.08,125.7
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,201.48,153.53
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,162.66,123.67
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,124.85,94.4
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,115.82,87.61
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,106.87,80.8
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,87.52,65.59
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,68.34,50.33
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,58.74,42.81
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,49.06,35.07
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,39.79,27.47
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,30.55,19.76
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,22.48,13.75
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,14.45,6.59
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,8.35,0.74
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.75,11.64
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,37.1,25.97
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,52.16,39.41
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,73.37,53.61
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,96.88,71.81
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,117.9,88.94
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,138.33,105.54
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,147.85,113.63
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,152.55,117.56
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,168.84,129.94
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,185.2,142.18
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,240.1,184.4
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,293.64,224.92
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,363.13,276.64
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,429.57,325.1
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,377.16,284.93
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,307.87,232.03
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,321.23,241.4
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,334.65,250.43
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,464.42,346.62
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,598.47,441.47
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,610.26,446.08
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,608.32,442.3
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,475.33,348.49
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,326.53,240.68
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,362.23,267.39
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,397.63,292.76
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,262.74,194.93
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,125.31,91.81
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,88.05,63.39
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,51.19,34.71
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,62.82,43.99
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,74.46,53.28
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,119.04,88.26
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,163.51,122.81
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,249.66,189.34
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,326.14,247.08
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,251.48,190.84
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,176.38,133.72
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,154.59,117.51
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,133.39,101.47
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,126.23,96.13
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,118.83,90.5
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,102.5,77.95
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,86.71,65.68
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,70.21,52.31
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,53.96,38.9
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,39.78,28.5
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,25.91,16.23
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,14.87,5.47
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.08
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,19.43,10.81
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,29.03,19.3
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,40.2,27.63
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,51.24,36.77
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,92.81,69.45
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,137.55,104.24
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,141.02,107.55
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,139.03,106.22
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,215.55,164.75
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,304.38,232.0
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,357.19,271.88
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,422.5,320.83
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,454.69,343.79
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,485.88,365.63
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,447.54,336.42
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,400.84,300.67
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,447.86,334.36
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,485.24,360.37
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,474.23,351.52
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,449.12,332.82
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,524.38,387.62
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,588.06,433.09
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,630.48,462.92
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,660.04,483.91
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,656.58,480.34
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,651.58,475.95
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,574.12,420.88
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,509.16,373.98
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,290.87,216.6
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,87.96,62.72
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,190.14,141.45
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,303.41,226.18
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,366.4,273.68
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,434.04,323.7
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,384.32,287.71
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,328.62,247.3
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,278.43,210.07
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,230.89,174.45
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,150.57,113.4
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,71.59,51.88
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,66.15,47.79
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,60.69,43.59
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,52.16,36.94
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,43.65,30.2
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,35.54,23.66
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,27.47,17.02
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,19.8,11.31
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,12.15,4.56
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,6.69,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,12.94,4.44
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,25.22,15.77
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,37.17,26.39
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,51.36,36.98
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,65.79,48.92
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,101.97,76.93
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,141.92,107.68
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,164.4,125.61
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,186.92,143.35
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,154.26,117.76
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,114.2,85.96
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,161.28,122.71
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,209.9,159.98
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,324.0,246.44
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,431.12,324.94
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,474.76,356.08
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,530.29,395.45
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,513.06,381.7
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,502.7,372.99
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,521.04,385.59
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,538.75,397.5
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,586.21,430.37
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,646.16,470.76
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,611.99,445.91
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,588.31,428.67
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,633.72,460.94
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,665.2,483.12
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,654.3,475.26
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,641.99,466.8
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,435.1,321.92
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,223.85,166.22
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,435.67,326.27
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,605.13,446.37
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,650.04,480.06
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,653.98,486.06
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,493.29,369.74
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,323.98,244.06
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,324.33,245.54
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,313.68,237.81
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,367.48,276.55
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,381.25,281.15
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,230.11,169.35
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,107.66,81.3
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,92.42,69.68
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,77.32,57.8
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,62.73,45.99
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,48.34,34.12
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,35.25,24.46
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,22.15,12.89
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,12.57,3.04
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,11.8,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,22.46,11.59
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,38.04,26.44
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,54.72,41.21
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,83.18,56.97
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,116.81,81.06
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,144.73,104.59
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,171.09,127.06
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,214.48,160.54
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,268.27,202.36
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,347.95,261.51
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,445.96,335.47
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,450.24,340.73
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,427.75,324.09
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,530.87,401.71
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,633.05,477.43
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,614.88,460.96
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,567.16,423.01
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,584.52,434.12
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,599.78,443.24
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,569.3,420.28
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,546.79,402.82
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,562.54,413.91
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,577.5,424.26
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,584.71,429.07
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,590.84,433.18
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,675.61,494.54
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,755.52,550.92
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,727.21,530.7
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,687.69,503.61
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,508.34,375.95
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,310.47,229.99
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,454.43,338.72
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,587.83,434.74
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,635.11,470.96
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,655.2,487.74
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,614.16,457.27
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,571.72,425.68
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,493.81,367.69
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,412.82,307.66
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,404.43,300.32
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,377.91,277.18
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,325.16,234.41
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,273.99,192.35
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,221.2,149.79
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,172.42,111.15
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,123.45,75.13
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,77.99,45.87
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,42.82,30.63
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.03,21.69
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,19.93,7.23
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,8.72,1.71
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,13.67,5.61
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,19.03,10.14
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,24.4,14.62
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,29.39,18.67
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,34.41,22.67
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,52.56,37.37
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,70.76,51.92
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,93.59,70.0
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,116.62,88.03
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,116.82,87.87
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,116.99,87.75
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,141.17,106.3
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,165.85,125.0
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,185.18,139.63
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,204.77,154.38
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,204.26,153.41
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,203.65,152.45
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,208.99,156.33
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,214.29,160.19
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,198.51,148.15
