Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,182.64,136.09
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,214.81,160.4
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,247.12,184.49
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,220.59,164.51
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,194.1,144.61
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,210.87,157.36
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,227.57,169.93
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,154.33,114.44
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,82.46,59.08
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,52.29,35.72
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,22.38,12.18
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,136.17,101.9
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,251.24,189.78
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,190.94,143.8
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,132.23,98.83
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,71.41,51.43
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.63
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,153.94,116.89
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,279.34,211.24
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,209.07,157.58
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,144.8,109.65
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,122.13,92.18
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,100.4,75.18
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,78.67,58.19
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,59.52,43.03
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,42.11,30.24
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,25.68,15.75
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,2.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.06
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.63
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,33.63,22.52
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,43.66,30.94
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,55.2,40.41
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,66.7,49.66
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,105.48,80.87
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,145.72,112.82
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,164.14,126.89
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,182.88,141.07
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,216.97,167.31
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,246.92,190.01
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,252.42,193.31
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,257.32,196.18
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,319.28,242.69
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,383.67,289.66
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,419.16,313.71
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,467.59,346.16
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,504.55,370.56
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,541.92,394.39
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,538.99,388.48
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,534.8,382.02
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,577.88,414.8
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,620.38,446.62
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,525.67,382.71
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,416.18,306.26
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,407.45,301.25
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,398.4,295.34
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,391.5,291.13
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,384.26,286.61
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,305.11,228.76
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,219.05,164.55
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,270.71,204.43
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,312.1,235.9
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,246.73,187.14
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,177.52,134.67
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,210.11,160.53
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,234.44,179.58
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,229.99,176.27
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,223.07,170.76
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,218.12,165.91
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,202.47,151.79
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,168.02,124.1
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,134.54,97.15
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,102.13,71.8
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,72.25,49.62
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,46.53,34.05
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,31.09,20.2
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,16.03,2.85
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,16.75,8.23
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,30.56,19.52
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,57.98,41.79
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,85.38,63.71
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,116.03,87.7
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,147.36,111.86
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,209.83,160.13
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,270.9,206.54
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,382.68,291.01
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,506.24,381.79
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,557.41,419.01
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,622.31,465.75
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,652.05,485.32
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,680.17,503.67
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,649.76,480.39
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,625.51,461.28
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,515.54,381.91
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,399.99,296.63
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,546.78,405.65
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,692.98,509.51
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,793.03,582.85
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,854.15,626.54
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,844.48,619.87
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,831.57,611.6
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,677.09,500.62
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,490.08,361.81
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,641.72,477.9
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,737.64,550.41
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,627.47,467.74
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,502.88,374.97
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,473.13,354.32
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,442.47,332.27
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,482.23,362.81
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,492.31,369.06
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,440.47,328.49
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,387.71,286.44
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,332.7,241.46
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,280.05,197.74
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,225.6,153.19
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,175.12,112.54
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,124.43,74.77
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,81.09,47.05
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,40.43,28.42
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,30.89,19.63
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,15.56,1.02
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,23.12,10.98
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,35.49,24.09
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,56.61,35.68
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,95.13,57.19
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,142.01,89.84
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,193.72,130.13
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,248.15,174.3
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,301.22,219.06
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,357.09,265.76
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,409.85,308.93
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,465.28,353.21
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,466.91,356.3
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,442.2,337.55
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,551.08,420.36
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,651.97,496.27
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,691.4,525.0
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,728.71,551.97
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,761.36,574.4
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,791.57,593.86
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,816.56,610.21
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,838.48,624.43
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,854.29,633.46
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,866.78,640.28
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,874.21,645.06
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,878.25,647.67
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,877.2,645.63
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,872.76,641.44
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,863.23,634.98
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,850.34,626.37
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,831.26,613.91
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,809.03,599.37
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,782.54,581.67
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,753.16,561.52
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,717.17,535.77
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,685.59,512.63
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,642.92,482.34
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,598.63,450.21
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,550.06,413.42
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,501.09,375.52
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,448.24,334.32
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,394.58,291.53
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,338.53,245.67
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,284.83,201.08
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,229.52,155.81
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,178.29,114.55
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,127.05,76.46
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,80.35,46.04
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,40.78,28.67
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,30.87,19.48
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,10.62,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.13,10.0
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,31.02,20.37
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,53.54,30.13
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,97.16,53.64
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,148.59,90.1
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,201.04,131.88
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,260.93,181.51
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,316.06,228.42
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,373.14,276.18
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,427.36,320.8
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,481.15,363.89
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,531.75,404.14
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,581.54,442.72
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,627.63,476.73
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,672.06,508.62
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,711.37,536.08
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,748.27,561.22
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,780.22,581.55
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,809.25,599.37
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,833.21,614.68
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,853.86,627.77
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,868.1,636.79
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,878.6,643.43
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,885.74,647.71
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,889.4,649.79
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,886.55,646.59
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,880.25,641.25
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,777.66,568.17
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,641.85,468.22
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,750.41,550.89
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,813.82,598.74
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,787.01,581.79
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,757.32,563.17
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,660.75,491.26
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,545.9,406.3
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,459.21,343.25
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,370.4,277.66
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,458.65,344.95
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,501.59,375.14
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,448.89,333.98
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,395.36,291.52
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,339.35,245.79
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,285.36,200.97
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,229.59,155.32
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,177.79,113.51
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,125.64,74.79
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,81.25,46.31
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,38.78,26.95
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,28.78,17.64
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.27,9.04
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,32.15,21.3
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,57.51,33.12
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,100.6,57.42
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,151.86,94.04
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,181.41,126.69
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,183.7,136.42
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,266.69,196.55
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,372.59,276.27
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,426.35,319.42
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,480.97,362.13
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,531.36,401.09
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,581.14,438.48
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,623.48,468.78
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,668.17,499.74
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,706.58,526.45
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,742.7,551.03
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,775.14,571.09
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,804.86,588.36
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,828.87,602.89
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,849.73,615.33
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,865.16,623.5
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,877.26,629.6
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,884.28,633.8
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,887.84,635.93
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,885.78,633.33
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,880.25,628.69
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,870.01,622.43
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,856.38,614.11
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,837.31,602.37
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,815.04,588.62
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,787.66,571.53
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,757.4,552.51
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,584.24,429.68
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,399.07,294.32
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,401.78,298.77
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,400.78,299.35
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,358.7,268.66
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,318.19,238.93
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,291.88,219.69
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,264.25,198.81
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,285.38,210.77
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,275.56,195.75
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,226.29,154.37
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,176.79,113.07
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,124.84,74.21
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,80.12,45.13
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,39.4,27.55
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,26.64,15.84
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,10.62,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,20.32,7.99
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,33.32,22.27
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,59.42,36.15
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,98.65,59.76
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,146.14,93.83
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,198.14,134.69
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,251.94,177.97
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,275.27,202.59
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,279.68,210.18
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,364.73,272.77
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,466.58,346.7
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,468.29,347.88
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,445.65,330.65
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,546.3,402.2
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,653.15,474.37
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,692.71,500.37
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,730.38,525.51
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,694.17,497.46
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,629.28,450.52
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,682.61,488.54
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,749.22,533.28
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,749.35,532.14
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,746.77,529.97
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,767.79,544.74
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,786.69,557.91
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,795.42,564.74
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,801.63,570.07
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,835.11,596.71
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,836.79,601.34
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,830.37,598.64
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,808.09,585.68
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,780.54,568.91
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,750.32,549.62
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,715.83,527.1
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,678.9,502.35
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,619.53,460.61
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,556.07,415.51
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,456.44,342.7
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,353.97,266.94
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,335.41,253.4
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,305.56,230.27
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,255.44,191.43
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,205.01,152.19
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,168.4,123.07
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,133.44,95.13
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,99.89,68.91
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,69.25,46.12
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,42.23,29.88
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,26.08,15.18
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,13.29,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,10.23,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,19.65,7.14
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,31.7,20.98
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,59.27,34.95
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,99.47,59.24
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,151.2,96.8
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,200.73,135.98
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,255.18,179.95
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,307.94,222.9
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,363.39,266.8
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,416.32,306.83
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,470.5,345.93
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,520.55,382.68
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,569.74,417.89
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,614.82,449.37
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,658.49,479.19
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,697.56,506.37
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,734.67,531.9
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,766.31,554.11
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,795.29,574.42
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,720.39,519.97
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,601.23,435.12
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,597.04,432.26
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,591.21,427.31
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,754.54,544.67
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,868.26,622.77
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,865.67,621.0
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,874.15,627.62
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,863.56,621.43
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,849.72,613.38
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,746.14,541.27
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,626.23,455.83
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,701.91,513.83
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,748.01,549.39
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,711.8,524.52
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,673.74,498.56
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,631.41,469.58
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,589.06,439.84
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,539.98,403.88
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,490.84,367.0
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,336.59,252.8
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,196.57,148.51
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,253.45,188.3
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,279.24,199.22
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,224.87,155.08
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,171.31,112.32
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,121.5,74.9
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,78.81,46.28
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,40.15,28.07
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,26.3,15.1
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.11
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,31.94,21.1
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,61.23,36.53
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,101.09,61.45
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,149.18,96.66
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,202.0,138.9
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,256.58,183.47
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,309.25,227.46
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,364.75,273.15
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,417.41,315.37
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,471.61,357.7
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,521.69,396.57
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,570.65,433.73
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,616.5,467.33
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,661.6,499.67
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,700.89,527.84
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,738.21,554.21
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,770.94,575.98
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,790.85,588.15
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,814.74,603.67
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,835.7,617.18
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,848.87,624.51
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,872.89,639.2
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,879.51,643.52
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,882.79,645.84
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,866.85,635.45
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,862.4,632.98
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,851.73,626.1
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,850.94,626.02
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,832.31,614.17
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,810.54,600.32
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,690.76,513.11
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,565.22,419.93
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,633.86,474.22
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,673.04,505.63
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,577.48,435.24
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,484.28,366.23
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,366.24,278.2
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,262.49,199.5
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,350.43,266.48
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,388.21,290.9
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,333.36,245.74
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,280.46,201.7
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,225.11,156.21
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,174.24,114.88
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,120.64,73.77
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,77.74,44.71
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,38.73,26.82
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,24.91,13.68
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.14,5.09
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.2,19.6
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,60.82,35.15
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,68.38,43.86
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,51.24,36.92
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,91.95,69.33
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,135.26,103.54
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,240.36,180.67
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,368.43,277.71
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,422.06,321.12
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,478.02,365.48
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,458.81,352.02
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,397.42,304.59
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,360.06,275.09
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,303.73,230.58
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,437.42,332.75
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,581.37,439.06
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,573.29,430.37
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,547.38,409.54
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,581.92,434.62
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,630.96,469.37
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,354.84,267.75
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,77.17,54.37
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,501.29,385.22
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,885.25,655.34
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,882.92,651.79
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,877.19,648.39
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,866.74,641.59
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,852.94,632.63
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,832.99,619.54
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,809.98,604.42
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,782.67,587.52
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,752.57,568.57
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,622.83,471.15
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,475.62,359.47
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,429.94,326.71
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,385.96,294.48
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,465.71,356.64
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,499.49,381.16
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,369.14,281.63
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,254.78,195.05
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,288.15,216.55
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,283.18,203.76
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,226.74,156.43
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,174.45,113.13
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,122.02,72.68
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,77.27,42.47
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,36.69,25.16
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.17,11.25
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,17.47,4.08
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,28.9,18.47
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,61.47,34.5
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,105.85,63.29
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,156.29,100.91
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,189.13,133.91
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,206.18,153.13
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,199.41,151.74
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,178.53,137.29
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,265.95,204.46
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,368.06,281.92
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,417.24,319.13
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,468.83,357.81
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,503.6,382.56
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,537.05,405.89
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,544.53,410.11
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,547.61,411.01
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,607.59,454.38
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,682.86,507.27
