Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,642.34,476.24
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,594.32,440.19
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,644.58,476.22
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,679.73,501.2
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,673.84,496.35
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,666.25,490.58
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,702.01,516.54
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,748.03,548.77
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,814.23,599.14
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,846.61,623.98
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,785.88,579.91
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,701.88,518.03
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,741.16,550.97
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,756.37,566.31
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,452.39,345.18
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,127.69,94.29
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,122.9,91.12
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,118.23,87.69
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,192.16,145.72
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,257.5,195.94
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,279.56,212.94
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,291.17,220.85
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,262.97,197.36
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,230.53,169.63
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,186.72,134.45
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,146.13,102.0
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,105.92,70.9
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,70.67,45.28
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,39.6,25.1
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,22.44,10.91
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,13.74,1.44
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,30.31,19.6
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,50.55,34.38
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,76.77,54.46
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,106.01,77.19
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,149.4,109.49
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,207.0,153.79
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,248.52,187.27
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,291.19,221.0
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,326.05,248.23
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,359.03,273.17
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,461.17,350.56
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,576.89,436.7
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,621.56,468.31
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,667.1,500.12
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,706.62,527.77
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,744.24,553.66
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,587.56,437.72
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,365.52,270.67
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,362.3,268.73
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,358.61,265.68
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,406.96,300.38
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,455.79,334.67
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,696.36,510.99
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,885.04,641.71
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,883.02,639.23
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,877.72,636.26
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,564.83,419.58
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,192.41,141.42
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,534.5,401.94
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,809.57,595.3
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,781.1,573.89
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,750.12,552.83
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,714.74,528.54
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,677.29,502.46
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,636.54,473.34
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,591.55,440.79
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,542.74,405.05
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,493.64,368.25
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,439.83,327.58
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,387.11,286.66
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,287.24,211.66
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,207.22,152.84
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,193.57,137.31
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,169.46,111.71
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,119.2,73.68
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,76.52,44.5
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,38.14,22.72
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,21.82,9.76
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,16.64,2.12
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,30.08,19.26
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,65.37,38.13
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,106.72,65.75
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,156.41,103.12
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,206.11,143.21
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,265.54,191.52
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,318.86,235.08
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,375.14,280.06
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,428.32,321.16
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,482.76,361.86
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,532.86,399.59
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,582.9,436.33
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,629.09,468.6
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,671.75,497.65
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,638.35,470.67
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,575.82,423.06
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,570.82,418.71
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,547.8,401.51
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,484.6,355.55
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,401.68,295.0
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,664.44,487.75
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,882.52,636.07
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,730.33,527.88
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,536.33,388.17
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,731.4,531.29
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,885.25,637.92
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,873.49,629.27
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,858.55,619.99
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,837.6,606.86
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,813.79,591.9
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,785.13,574.01
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,753.97,554.09
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,708.91,522.26
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,659.52,487.31
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,550.01,408.54
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,446.78,333.17
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,363.24,272.36
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,296.79,223.1
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,202.08,152.26
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,119.14,89.01
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,104.56,77.98
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,90.13,66.84
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,74.83,54.94
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,59.67,42.92
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,45.81,31.69
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.13,20.4
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,20.6,10.72
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.12,0.43
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,4.56,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,66.96,49.2
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,131.2,100.35
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,74.89,54.92
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,9.85
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,56.95,40.12
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,95.32,70.18
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,105.3,77.55
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,115.33,84.94
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,313.97,236.78
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,506.31,374.37
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,570.86,416.94
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,623.49,451.47
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,520.63,378.59
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,410.52,299.5
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,378.95,277.34
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,346.77,254.08
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,526.6,384.48
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,706.19,506.78
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,724.55,517.82
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,754.02,537.28
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,797.78,568.89
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,838.16,597.71
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,818.92,585.78
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,796.82,572.48
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,492.9,364.23
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,165.95,121.65
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,252.44,188.06
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,329.46,245.2
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,343.77,257.02
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,364.97,273.9
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,239.46,180.44
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,127.5,94.85
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,148.1,111.62
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,172.28,130.8
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,238.14,178.36
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,270.37,195.55
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,215.93,151.54
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,166.57,112.11
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,116.99,74.56
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,75.46,45.62
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,38.13,22.67
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,19.52,6.35
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.57,20.47
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,67.61,40.49
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,108.75,68.97
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,158.36,106.78
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,208.21,146.97
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,264.02,192.41
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,294.01,220.33
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,305.07,231.57
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,389.77,295.66
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,487.22,368.12
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,537.88,405.6
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,588.54,442.21
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,501.01,375.91
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,355.4,265.49
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,416.46,310.48
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,467.13,346.44
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,519.16,382.57
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,572.87,419.19
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,506.44,370.68
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,419.44,307.56
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,516.08,376.66
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,597.4,432.53
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,616.96,445.86
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,635.5,458.94
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,773.89,557.62
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,880.71,632.31
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,868.15,623.75
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,852.57,614.31
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,712.98,517.32
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,555.94,405.86
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,394.12,291.64
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,214.05,158.44
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,183.01,135.75
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,152.52,112.85
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,400.1,304.56
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,585.27,439.89
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,483.83,364.29
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,391.33,295.58
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,395.66,298.82
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,382.61,286.91
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,321.54,238.29
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,269.06,195.62
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,214.8,151.83
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,165.72,112.44
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,115.83,74.49
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,74.64,45.61
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,37.28,21.85
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,18.04,4.03
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,32.63,19.14
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,67.3,41.28
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,109.2,71.0
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,157.83,108.09
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,206.72,147.3
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,261.3,191.45
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,313.38,234.19
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,368.81,278.98
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,426.35,323.98
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,480.47,365.39
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,530.75,402.71
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,581.31,439.21
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,627.31,471.57
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,672.66,502.7
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,712.2,530.13
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,750.11,556.04
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,783.12,577.14
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,813.95,596.45
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,738.86,540.16
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,642.29,468.66
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,536.92,393.86
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,426.72,313.58
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,558.38,410.03
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,689.45,501.92
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,569.38,415.58
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,448.53,327.96
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,560.22,410.18
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,666.98,485.88
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,589.55,431.25
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,529.51,388.66
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,668.2,493.62
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,759.43,562.61
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,724.09,537.55
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,682.92,508.98
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,568.54,425.74
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,461.48,346.56
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,488.18,367.78
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,492.57,370.66
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,438.1,329.17
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,385.0,287.88
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,328.83,242.85
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,270.84,195.73
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,215.57,151.06
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,165.66,110.95
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,115.7,72.94
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,74.09,43.86
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,36.34,20.6
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,17.31,1.82
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,7.87,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,31.8,16.93
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,72.47,39.41
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,117.38,70.39
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,171.3,112.27
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,224.97,156.85
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,284.22,206.47
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,297.3,224.14
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,282.31,216.38
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,386.72,296.3
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,510.98,390.69
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,561.74,428.82
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,607.79,462.79
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,553.56,419.24
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,442.97,333.17
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,455.37,341.82
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,466.04,348.65
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,472.95,352.12
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,478.55,354.63
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,379.31,281.84
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,278.36,206.49
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,490.99,365.33
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,691.65,507.65
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,821.34,602.46
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,908.26,663.24
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,807.38,591.49
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,664.65,486.56
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,561.64,413.81
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,459.77,339.91
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,543.27,402.55
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,620.83,459.15
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,459.34,342.21
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,305.26,227.54
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,279.84,209.3
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,243.39,182.34
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,227.14,170.81
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,211.03,159.24
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,217.0,164.31
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,212.9,161.58
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,262.54,200.45
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,297.67,226.33
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,256.36,193.19
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,215.59,160.05
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,203.14,144.88
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,173.81,114.5
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,120.59,73.51
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,73.79,40.71
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,34.01,17.85
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,16.63,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,12.9,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,29.49,16.96
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,52.62,34.33
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,81.02,56.21
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,113.24,81.69
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,165.06,121.04
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,224.5,167.25
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,301.57,226.82
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,395.02,299.81
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,359.7,275.97
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,270.35,207.37
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,439.14,337.61
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,610.21,465.51
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,657.11,498.6
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,696.93,526.65
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,736.13,554.32
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,773.11,578.88
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,804.58,598.3
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,833.37,615.76
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,794.49,585.48
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,703.87,517.28
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,824.46,606.5
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,903.42,661.28
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,909.6,664.69
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,912.32,666.4
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,909.34,664.46
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,902.91,660.38
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,835.44,613.4
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,739.22,542.58
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,662.87,489.1
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,602.33,445.47
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,708.3,527.42
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,770.58,575.65
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,729.71,546.71
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,684.2,513.7
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,639.34,481.55
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,593.55,448.13
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,543.51,411.06
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,493.4,373.08
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,438.2,330.94
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,384.53,288.89
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,327.29,242.82
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,268.93,195.29
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,213.12,150.15
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,163.26,110.11
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,112.37,71.78
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,69.94,42.16
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,34.94,19.59
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,34.23,18.52
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,71.61,42.09
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,114.06,72.19
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,166.18,112.57
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,217.39,154.54
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,279.31,205.35
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,284.66,215.43
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,259.05,198.47
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,374.27,286.71
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,502.03,383.37
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,553.5,422.42
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,604.9,460.8
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,649.72,492.87
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,695.33,524.74
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,553.25,417.74
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,342.9,256.74
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,602.91,454.02
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,834.92,618.54
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,859.13,632.63
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,880.35,645.98
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,886.79,649.73
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,903.62,660.62
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,909.61,664.07
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,912.21,665.45
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,908.7,661.83
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,901.83,656.16
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,809.44,591.07
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,677.91,495.29
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,778.87,571.81
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,830.6,610.85
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,668.48,494.73
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,478.5,354.3
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,612.26,456.75
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,696.09,519.96
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,651.74,487.61
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,606.15,454.52
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,485.22,365.02
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,375.64,282.93
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,397.08,298.96
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,394.3,294.11
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,335.48,246.77
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,280.25,201.72
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,222.22,154.93
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,166.47,110.22
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,114.3,70.83
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,72.05,41.6
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,33.86,17.84
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,14.31,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,7.08,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,13.66,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,34.95,19.54
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,71.46,44.11
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,114.99,75.54
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,166.56,115.27
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,218.7,156.92
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,284.14,209.69
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,340.13,256.08
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,399.54,304.34
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,456.5,349.19
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,516.31,395.06
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,568.6,434.11
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,619.19,470.87
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,667.66,505.27
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,715.46,538.36
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,756.04,566.63
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,794.49,592.55
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,818.3,606.7
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,849.1,625.64
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,872.62,640.59
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,893.03,653.53
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,907.57,661.3
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,918.73,666.93
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,925.14,670.89
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,928.13,672.75
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,924.51,669.33
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,917.5,663.84
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,904.89,655.9
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,888.99,645.9
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,867.33,632.17
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,842.7,616.51
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,823.34,605.45
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,790.14,584.91
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,751.16,558.64
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,710.22,530.2
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,664.44,497.71
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,617.4,463.7
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,564.86,424.94
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,512.97,385.77
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,456.3,342.64
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,400.83,299.24
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,341.15,251.74
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,284.94,206.0
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,225.76,157.84
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,172.45,114.62
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,114.92,70.83
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,71.48,40.7
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,32.93,16.74
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,12.28,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,34.96,19.62
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,70.48,44.68
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,110.61,73.82
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,164.44,115.5
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,215.3,155.99
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,274.65,203.81
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,329.1,248.79
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,392.87,300.17
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,449.68,344.73
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,509.57,390.57
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,561.46,429.27
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,613.42,467.0
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,662.47,501.86
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,708.52,533.88
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,748.43,561.76
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,786.32,587.82
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,820.81,609.18
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,853.03,628.81
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,865.35,635.99
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,886.19,649.09
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,906.14,660.49
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,922.98,669.84
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,928.95,673.47
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,931.44,675.01
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,928.17,671.55
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,921.41,665.98
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,909.41,658.2
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,894.04,648.35
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,872.72,634.9
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,848.26,619.43
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,818.75,601.57
