Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,786.5,581.77
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,747.43,556.18
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,713.42,532.46
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,668.02,501.26
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,621.24,468.35
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,569.16,429.84
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,516.75,390.17
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,460.42,347.04
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,404.66,303.13
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,344.83,254.65
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,287.93,207.54
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,228.48,158.78
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,174.55,114.6
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,119.37,72.15
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,74.04,40.41
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,31.26,14.32
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,6.69,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,12.9,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,34.85,17.63
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,74.54,43.24
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,103.94,69.17
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,129.03,92.8
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,166.81,123.48
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,207.37,156.08
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,115.21,86.4
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.33,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,123.8,94.33
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,252.17,193.47
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,231.49,176.76
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,198.25,150.63
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,378.92,289.58
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,566.88,426.52
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,590.54,441.59
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,611.78,455.82
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,736.23,546.87
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,842.59,621.82
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,866.63,637.0
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,887.67,650.92
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,893.92,655.16
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,911.05,666.83
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,916.36,670.37
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,918.28,671.88
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,915.87,669.36
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,910.03,664.73
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,898.12,657.54
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,882.91,648.27
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,862.24,635.42
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,838.48,620.53
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,751.4,559.05
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,645.37,481.27
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,690.34,518.06
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,705.95,532.84
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,661.12,500.44
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,614.9,466.76
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,562.73,428.1
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,510.52,388.44
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,390.07,297.47
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,287.3,219.42
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,296.76,223.49
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,282.89,206.16
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,224.25,157.67
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,171.18,113.91
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,116.05,71.36
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,69.2,38.09
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,30.2,13.56
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.14,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,35.73,17.58
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,76.86,44.6
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,122.23,78.4
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,180.84,125.38
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,235.04,170.53
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,294.7,219.68
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,351.25,266.08
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,410.8,313.36
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,466.03,355.31
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,522.3,396.29
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,574.54,434.65
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,624.93,470.64
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,671.2,502.09
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,716.15,531.8
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,757.14,558.1
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,796.13,582.08
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,828.57,600.92
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,858.39,617.93
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,882.78,632.62
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,904.11,645.41
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,913.44,649.97
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,933.19,661.31
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,939.08,664.62
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,941.44,665.99
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,938.84,665.0
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,932.69,661.94
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,919.84,654.22
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,903.56,644.47
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,883.01,632.61
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,859.2,618.66
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,829.38,600.31
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,796.74,580.06
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,756.22,554.83
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,714.04,527.28
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,675.1,500.4
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,627.97,467.34
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,576.12,430.38
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,523.72,391.89
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,466.85,349.2
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,410.87,305.81
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,350.71,257.65
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,293.57,210.66
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,232.73,161.23
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,177.3,115.93
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,120.68,71.93
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,73.54,38.48
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,30.91,12.5
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,37.26,17.14
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,82.9,46.88
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,130.56,82.17
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,187.77,127.6
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,243.22,173.5
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,303.72,222.97
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,360.96,269.7
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,420.9,317.28
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,476.87,360.67
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,533.12,403.01
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,486.39,367.26
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,391.91,295.11
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,424.27,318.15
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,456.54,340.02
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,491.75,364.55
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,527.25,388.98
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,516.23,379.04
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,502.24,367.29
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,721.94,526.21
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,902.62,646.9
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,805.93,579.02
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,665.74,479.33
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,822.56,592.17
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,935.63,666.99
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,931.21,662.31
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,923.39,656.77
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,910.84,649.19
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,895.02,639.65
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,872.11,626.09
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,846.32,610.68
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,826.34,599.86
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,792.48,579.74
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,670.6,494.06
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,536.07,397.43
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,591.65,441.04
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,617.01,461.04
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,565.5,423.39
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,512.77,384.43
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,455.16,341.31
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,398.92,297.92
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,339.14,250.28
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,282.83,204.39
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,223.18,156.13
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,169.52,112.66
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,111.24,68.12
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,67.21,37.14
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,28.83,11.49
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,36.94,17.73
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,78.6,45.69
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,124.4,79.77
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,183.65,126.75
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,220.65,160.07
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,257.7,192.31
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,243.88,185.93
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,202.93,155.81
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,256.84,197.14
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,306.06,233.89
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,350.9,266.49
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,397.8,299.87
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,343.65,257.89
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,268.24,200.04
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,300.31,223.58
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,333.08,246.84
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,324.54,239.34
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,315.4,231.68
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,427.79,313.21
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,561.51,405.42
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,551.27,395.8
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,539.76,386.6
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,525.14,376.62
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,490.58,353.2
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,528.17,379.72
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,545.74,392.21
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,572.57,412.1
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,597.47,430.57
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,628.54,453.19
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,638.89,462.05
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,731.57,530.67
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,781.68,568.14
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,648.17,475.22
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,506.74,373.81
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,417.26,311.28
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,347.06,260.61
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,450.78,340.33
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,507.52,381.91
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,450.11,338.35
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,394.16,295.18
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,334.33,247.56
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,278.19,201.79
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,218.86,153.64
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,165.72,110.52
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,108.33,66.58
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,65.26,36.15
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,27.28,9.97
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,37.15,17.42
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,78.9,45.79
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,124.04,79.54
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,182.49,125.9
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,236.92,170.66
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,297.41,219.97
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,353.63,265.59
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,412.82,312.28
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,467.7,354.69
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,523.55,396.61
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,575.52,435.31
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,625.44,471.74
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,670.63,503.33
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,714.41,533.31
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,754.43,560.75
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,792.46,585.82
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,823.7,605.05
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,852.24,622.43
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,876.04,637.6
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,896.84,650.87
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,912.87,660.12
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,911.22,657.94
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,916.98,661.87
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,919.46,663.72
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,929.73,670.8
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,921.79,666.08
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,722.03,528.2
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,470.92,345.76
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,693.57,511.83
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,845.14,619.28
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,814.01,598.16
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,780.4,576.55
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,741.98,551.22
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,701.61,523.65
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,655.26,491.97
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,609.6,459.98
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,558.94,422.76
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,507.81,384.29
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,450.99,341.12
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,395.57,297.78
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,336.96,250.42
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,280.81,203.94
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,221.16,155.01
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,167.55,111.05
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,112.78,68.45
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,67.66,35.96
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,22.07,5.19
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,33.68,16.81
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,68.73,43.21
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,110.66,75.34
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,160.54,114.88
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,215.53,158.87
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,271.61,203.02
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,324.66,244.66
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,381.32,287.95
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,434.6,327.6
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,490.1,367.71
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,539.64,403.01
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,589.74,437.9
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,641.02,472.96
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,685.64,502.93
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,725.11,529.71
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,763.11,555.26
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,794.43,575.34
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,823.5,593.8
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,847.46,609.28
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,868.85,623.1
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,743.19,535.42
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,581.53,421.19
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,656.21,474.8
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,711.22,513.25
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,805.86,579.37
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,885.25,633.86
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,871.74,624.62
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,855.42,614.35
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,828.97,597.16
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,800.38,578.55
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,768.52,557.9
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,730.29,532.87
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,706.61,518.21
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,674.36,497.36
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,627.61,466.04
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,580.41,433.72
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,523.76,393.26
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,473.76,356.51
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,417.87,314.73
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,364.19,273.6
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,308.68,229.76
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,256.11,187.32
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,199.96,142.7
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,150.15,103.05
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,100.29,64.38
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,56.66,32.07
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,21.76,4.55
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,10.32,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,38.39,17.36
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,80.97,47.05
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,127.56,82.26
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,187.65,129.8
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,242.72,174.05
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,303.63,221.53
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,360.44,266.36
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,420.25,312.17
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,475.94,353.75
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,532.69,394.83
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,584.47,431.28
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,634.06,465.29
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,680.73,495.45
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,726.16,523.94
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,640.29,461.49
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,502.77,363.37
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,544.91,392.57
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,605.29,431.48
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,547.43,390.78
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,503.75,359.92
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,741.69,525.77
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,930.56,643.93
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,935.89,645.37
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,937.8,647.31
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,933.96,645.46
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,926.71,641.62
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,914.26,635.2
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,898.53,626.85
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,876.85,614.85
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,852.1,600.93
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,821.08,583.51
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,796.56,570.08
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,756.09,545.93
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,713.91,519.23
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,667.2,489.25
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,619.36,457.54
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,566.8,420.61
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,514.71,382.88
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,456.8,340.16
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,400.28,297.09
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,339.91,249.38
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,282.77,203.03
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,222.23,154.48
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,167.91,110.63
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,111.68,67.3
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,65.97,34.48
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,21.54,1.75
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,9.94,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,39.77,16.84
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,87.15,50.04
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,135.83,87.34
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,194.22,134.34
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,249.98,180.45
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,310.96,229.71
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,368.79,275.47
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,429.46,321.24
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,484.48,359.82
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,539.34,395.7
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,591.64,432.47
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,643.6,468.1
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,596.6,432.19
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,515.76,372.98
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,473.44,343.77
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,440.34,319.6
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,664.59,479.28
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,870.07,612.88
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,894.11,625.39
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,915.07,638.25
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,914.56,636.74
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,939.01,650.88
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,929.92,644.87
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,932.18,646.33
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,942.7,654.31
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,934.8,650.97
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,921.18,643.67
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,904.27,634.42
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,881.41,621.49
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,855.55,606.65
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,527.16,386.49
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,152.71,110.54
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,464.28,347.19
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,704.77,514.93
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,657.28,480.69
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,608.96,447.6
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,556.08,410.73
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,503.41,372.93
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,445.76,330.78
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,389.87,288.61
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,329.45,241.93
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,272.7,196.85
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,208.81,145.92
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,156.41,103.88
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,102.74,62.98
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,59.82,32.17
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,21.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,9.03,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,38.31,17.37
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,80.05,48.09
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,125.69,83.03
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,181.21,127.6
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,235.19,172.15
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,300.56,225.17
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,357.11,270.67
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,416.93,317.39
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,472.62,359.7
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,529.68,401.67
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,581.44,438.13
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,633.21,473.34
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,679.83,504.08
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,725.26,533.15
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,760.24,555.33
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,797.42,577.92
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,829.08,594.95
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,858.19,610.05
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,881.86,621.98
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,902.58,631.81
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,926.88,642.24
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,934.85,642.39
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,883.47,607.97
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,795.23,547.39
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,755.75,521.97
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,731.98,505.35
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,775.11,534.89
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,799.42,552.08
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,846.07,585.98
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,855.43,593.82
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,777.09,545.19
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,678.01,480.22
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,710.41,507.22
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,716.33,515.34
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,632.5,458.34
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,545.06,398.47
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,540.49,397.11
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,515.6,379.94
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,457.95,338.16
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,401.08,295.67
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,340.13,248.24
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,282.49,202.02
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,220.89,152.74
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,165.83,108.38
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,108.92,64.93
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,63.28,32.17
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,20.53,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,10.19,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,40.41,16.81
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,89.19,51.76
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,138.99,90.09
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,199.14,138.61
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,256.9,186.39
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,321.04,238.54
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,379.25,285.67
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,440.24,333.36
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,497.01,376.47
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,554.83,418.85
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,607.72,455.87
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,660.15,491.16
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,706.84,521.55
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,752.04,549.58
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,783.74,568.67
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,820.84,591.21
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,852.78,609.35
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,882.0,625.65
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,905.25,640.42
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,925.33,653.32
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,940.17,661.69
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,951.64,668.06
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,956.89,671.56
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,958.61,673.04
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,953.92,669.75
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,945.7,664.39
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,932.18,656.75
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,915.29,647.07
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,892.85,634.28
