Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,867.31,619.46
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,836.21,600.63
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,802.43,579.94
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,762.57,555.03
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,720.69,528.49
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,679.67,501.35
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,630.52,467.97
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,577.09,429.7
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,523.49,390.27
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,464.99,346.59
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,407.67,302.45
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,345.74,253.68
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,287.18,206.21
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,224.48,155.56
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,168.31,109.86
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,110.14,65.08
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,63.84,31.63
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,21.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,9.97,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,43.54,17.74
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,93.37,53.99
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,144.7,93.97
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,206.3,143.98
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,264.9,192.57
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,329.65,245.08
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,389.09,292.81
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,451.22,340.81
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,508.85,382.95
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,567.38,423.8
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,620.54,461.01
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,673.14,496.74
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,713.81,523.65
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,758.63,551.6
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,798.72,576.8
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,836.5,600.38
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,868.29,619.25
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,897.19,636.25
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,920.31,649.88
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,940.17,661.54
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,954.31,668.92
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,964.97,674.27
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,970.67,677.54
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,972.79,678.77
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,967.51,674.21
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,958.67,667.66
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,944.94,659.62
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,927.78,649.59
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,904.59,636.35
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,878.27,621.15
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,846.8,602.99
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,812.62,582.99
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,774.99,559.8
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,727.71,529.33
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,679.77,497.27
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,630.72,463.67
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,575.91,425.2
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,522.08,386.33
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,462.51,342.62
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,404.55,298.73
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,341.91,250.14
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,283.02,203.1
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,220.56,153.26
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,164.96,108.52
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,106.65,63.96
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,58.93,29.19
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,19.93,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,6.76,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,35.98,15.11
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,79.94,49.54
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,127.23,86.13
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,184.17,131.54
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,173.67,129.61
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,136.9,103.93
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,213.88,163.55
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,305.15,232.88
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,275.13,209.59
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,232.45,176.01
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,247.58,187.17
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,262.24,197.61
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,333.1,250.13
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,423.33,314.89
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,458.35,338.42
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,493.81,362.26
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,501.62,366.06
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,508.12,369.11
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,509.47,369.64
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,509.75,369.48
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,556.0,401.64
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,602.31,433.14
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,816.44,584.14
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,972.24,685.94
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,968.34,683.08
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,960.93,679.62
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,947.26,671.87
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,930.23,662.1
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,907.15,647.18
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,880.94,630.33
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,849.28,612.47
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,824.3,598.86
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,784.02,573.65
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,741.57,546.45
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,693.34,514.58
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,643.86,480.97
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,589.19,441.76
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,534.27,401.3
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,475.02,356.99
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,416.52,311.83
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,353.38,261.35
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,293.58,212.24
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,229.0,159.82
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,171.17,112.49
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,111.22,66.11
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,63.32,30.46
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,18.42,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.73,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,42.22,16.54
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,90.41,53.97
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,143.37,95.84
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,204.52,145.69
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,261.54,193.07
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,323.68,243.23
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,382.95,290.21
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,445.33,337.92
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,501.98,379.85
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,559.46,420.9
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,612.67,459.46
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,665.69,497.05
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,709.86,527.16
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,755.44,557.62
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,795.03,582.22
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,832.5,604.81
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,864.25,623.46
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,893.26,640.27
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,916.97,654.97
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,937.6,667.8
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,948.68,673.75
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,956.21,677.62
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,960.61,680.61
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,961.59,681.59
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,954.44,677.98
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,943.94,672.37
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,929.2,663.77
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,911.29,653.21
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,885.06,637.61
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,856.18,620.24
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,538.69,400.26
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,183.38,134.46
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,351.47,263.41
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,498.38,371.28
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,378.47,283.68
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,269.05,202.23
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,394.61,299.84
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,488.21,369.23
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,281.97,214.47
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,82.67,60.27
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,69.48,50.23
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,56.38,39.92
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,43.78,29.8
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,31.35,19.64
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,20.59,10.71
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,9.87,1.52
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,5.11,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,34.04,12.36
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,83.07,50.64
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,131.1,88.11
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,189.95,135.76
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,252.88,187.57
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,320.79,243.13
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,379.41,291.59
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,441.18,341.32
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,499.87,386.94
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,559.86,432.3
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,612.47,470.81
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,664.69,508.01
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,712.38,541.14
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,758.92,571.78
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,790.15,591.99
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,827.0,616.05
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,859.14,635.69
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,888.57,653.43
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,911.5,667.85
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,931.27,680.25
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,941.9,685.33
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,948.9,688.18
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,832.94,608.21
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,675.57,493.66
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,829.56,606.86
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,940.9,682.21
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,926.89,672.63
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,909.63,661.84
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,886.1,647.21
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,859.69,630.68
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,837.8,617.0
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,802.21,593.97
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,677.73,505.62
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,537.76,403.06
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,512.91,387.37
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,485.14,368.61
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,498.56,379.74
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,492.52,375.41
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,443.45,337.92
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,392.87,298.08
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,330.83,247.91
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,272.71,199.82
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,211.96,149.78
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,157.71,104.92
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,97.3,58.25
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,52.82,24.25
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,16.51,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,34.36,11.78
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,83.81,51.13
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,132.03,89.17
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,190.96,137.43
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,251.64,188.15
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,315.37,240.79
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,373.54,288.38
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,435.01,337.25
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,492.74,382.13
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,552.4,427.28
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,523.51,403.83
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,466.4,358.36
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,606.45,464.73
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,750.93,569.9
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,647.66,489.71
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,489.56,368.73
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,494.94,371.55
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,498.92,372.71
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,509.52,379.82
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,519.44,386.43
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,528.06,391.91
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,536.17,397.05
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,589.71,435.96
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,663.17,487.75
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,482.01,357.21
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,282.75,209.37
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,566.98,423.65
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,802.91,591.65
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,845.49,623.55
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,863.19,637.24
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,830.56,615.93
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,795.49,593.18
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,743.82,558.47
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,697.06,525.31
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,561.93,427.07
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,435.65,332.85
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,465.19,357.02
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,474.03,364.06
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,416.8,320.23
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,366.72,280.75
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,305.07,231.08
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,248.56,184.71
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,188.57,135.96
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,136.52,93.72
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,80.46,50.25
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,40.03,18.24
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,14.55,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,12.96,1.91
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,26.23,15.35
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,44.69,31.04
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,63.27,46.7
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,84.49,63.95
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,106.95,82.03
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,151.63,117.91
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,194.05,151.59
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,258.46,201.9
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,318.07,247.58
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,373.43,289.72
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,446.62,344.27
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,428.62,328.57
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,420.26,320.06
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,544.49,412.98
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,676.68,507.84
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,656.0,490.74
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,647.3,482.69
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,718.33,533.84
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,810.41,597.16
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,751.6,553.25
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,708.48,520.48
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,678.02,498.41
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,625.15,461.01
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,631.05,465.95
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,656.2,483.51
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,578.89,428.52
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,522.68,388.0
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,542.96,404.12
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,560.68,417.88
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,283.5,216.38
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,16.13,7.25
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,16.11,7.33
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,16.1,7.34
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,16.85,8.01
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,17.6,8.69
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,21.8,12.16
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,25.99,15.65
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,22.9,13.22
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,19.82,10.77
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,16.75,8.27
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,13.68,5.73
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,10.25,2.87
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.4,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,6.82,0.0
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,11.39,3.85
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,15.97,7.81
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,21.33,12.39
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,26.7,16.91
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,23.65,14.29
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,20.6,11.67
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,34.83,23.5
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,49.12,35.27
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,50.32,36.12
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.98
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,83.32,62.78
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,116.3,89.13
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,121.21,92.89
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,126.22,96.75
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,193.87,150.42
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,264.0,204.82
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,194.39,150.0
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,126.67,96.22
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,137.23,104.67
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,147.85,113.07
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,200.77,154.79
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,254.97,196.94
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,237.71,183.07
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,220.53,169.45
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,202.16,155.24
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,183.94,141.1
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,151.08,115.35
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,118.86,89.89
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,247.34,192.52
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,369.69,287.45
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,331.74,258.21
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,294.82,230.02
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,216.63,169.29
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,133.98,103.6
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,98.41,75.21
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,63.81,47.16
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,56.04,40.94
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,48.29,34.66
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,40.56,28.32
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,32.85,21.9
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,25.16,15.45
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,17.5,8.91
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,11.01,3.28
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,4.54,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.36,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,11.04,0.11
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,22.16,12.42
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,37.68,25.95
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,53.28,39.45
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,71.09,54.51
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,89.02,69.36
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,96.71,75.42
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,104.53,81.46
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,105.27,81.6
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,106.17,81.88
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,155.92,121.86
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,207.81,162.69
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,268.5,209.71
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,318.44,247.49
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,379.59,294.18
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,461.17,354.98
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,535.27,409.32
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,631.75,477.84
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,678.41,510.59
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,725.26,543.37
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,675.31,505.45
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,601.25,451.18
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,543.97,409.38
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,464.17,350.73
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,473.89,358.59
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,483.08,365.64
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,403.83,306.89
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,326.1,248.48
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,399.32,305.47
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,488.96,372.6
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,466.75,356.99
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,444.2,341.61
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,473.63,366.11
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,512.39,396.57
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,490.38,380.89
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,465.35,362.98
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,428.21,335.37
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,389.74,306.12
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,342.79,269.25
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,296.66,232.22
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,290.3,224.41
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,268.11,201.86
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,204.22,148.48
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,145.58,99.56
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,89.38,54.81
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,43.73,13.09
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,13.81,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,39.84,9.04
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,100.8,61.43
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,155.55,106.77
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,221.16,162.16
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,281.66,214.4
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,348.16,270.4
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,408.74,320.25
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,471.68,370.06
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,530.14,413.84
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,589.55,456.4
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,643.58,494.19
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,697.08,530.17
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,736.8,555.2
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,781.34,582.23
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,821.17,605.48
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,858.67,626.83
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,890.51,644.15
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,919.47,659.46
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,942.58,673.0
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,962.43,684.6
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,977.2,692.56
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,988.54,698.52
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,992.69,700.8
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,993.19,701.07
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,988.1,698.81
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,979.4,694.48
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,964.77,685.87
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,946.7,675.26
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,922.8,659.76
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,895.7,642.34
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,863.06,622.66
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,827.69,601.16
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,787.58,576.36
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,745.24,549.85
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,697.0,519.31
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,647.46,485.8
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,597.59,450.36
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,542.16,409.96
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,481.28,364.54
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,421.71,318.5
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,357.64,267.17
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,296.93,216.9
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,230.17,162.15
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,170.74,112.63
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,106.55,61.86
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,54.22,11.11
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,15.43,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,42.77,8.01
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,110.04,67.18
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,167.48,115.86
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,235.85,174.81
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,298.35,230.07
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,366.39,288.8
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,428.52,341.5
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,493.14,394.46
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,552.85,441.29
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,613.31,487.08
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,662.79,523.75
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,716.14,562.05
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,764.21,594.19
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,810.64,624.58
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,851.57,650.65
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,890.0,674.72
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,922.47,694.46
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,951.91,712.03
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,974.86,726.59
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,994.37,738.94
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,1008.56,746.65
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,1019.04,752.03
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,1023.23,754.59
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,1023.66,754.85
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,1018.36,751.48
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,1009.33,745.83
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,994.72,736.33
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,976.53,724.6
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,952.46,709.28
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,925.06,691.78
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,891.48,669.83
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,855.09,645.91
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,812.24,617.39
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,767.38,587.24
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,717.78,554.09
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,672.29,521.55
