Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,615.72,479.27
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,558.84,435.67
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,495.98,386.49
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,434.52,336.92
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,367.35,281.61
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,303.91,227.73
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,235.05,169.52
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,173.68,117.06
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,107.1,63.4
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,52.93,5.41
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,15.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,44.25,6.32
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,113.66,70.12
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,171.78,119.83
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,240.88,179.57
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,304.34,235.57
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,373.15,294.59
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,435.89,346.72
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,501.08,398.47
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,561.21,443.21
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,621.9,485.97
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,676.48,524.68
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,723.99,557.38
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,771.41,587.34
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,816.99,615.47
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,857.45,640.33
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,895.39,663.22
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,926.98,680.39
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,955.46,695.4
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,978.78,708.34
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,998.67,719.15
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,1012.47,724.79
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,1022.64,728.28
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,1026.76,730.54
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,1027.1,730.7
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,1021.23,726.76
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,1011.63,720.71
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,995.98,711.56
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,976.79,700.35
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,951.73,687.14
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,923.42,671.7
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,889.41,651.7
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,852.63,629.7
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,810.38,602.6
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,765.98,573.77
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,715.94,542.33
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,664.65,507.49
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,612.84,470.1
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,555.46,427.59
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,492.46,379.83
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,430.96,331.52
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,364.69,277.39
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,302.09,224.6
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,233.03,166.99
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,171.63,115.01
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,105.25,61.55
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,51.06,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,14.9,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,14.77,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,30.92,19.04
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,55.89,40.29
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,80.83,61.47
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,106.38,82.98
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,133.06,104.99
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,179.21,142.19
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,239.74,189.92
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,303.4,238.66
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,386.4,300.3
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,389.08,301.06
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,401.0,308.82
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,332.48,255.84
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,225.47,172.58
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,276.87,211.98
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,314.07,239.47
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,489.63,370.64
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,673.84,499.0
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,705.45,518.03
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,736.33,537.92
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,737.05,536.14
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,735.69,533.4
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,727.36,526.78
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,717.32,519.19
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,608.84,443.95
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,522.45,382.53
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,520.93,382.77
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,518.56,381.73
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,741.44,543.33
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,894.13,644.69
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,719.15,528.24
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,512.55,382.36
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,400.19,302.57
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,278.78,212.04
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,347.09,266.96
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,391.47,302.35
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,312.36,242.04
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,229.07,177.86
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,200.1,155.89
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,171.76,133.73
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,142.54,110.14
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,114.3,86.9
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,85.09,62.91
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,57.61,40.09
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,33.54,19.85
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,37.97,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,93.75,59.05
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,148.18,104.41
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,217.25,161.89
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,278.98,213.87
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,346.97,269.39
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,409.14,318.76
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,474.66,368.89
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,534.01,412.7
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,594.53,455.86
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,649.76,494.84
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,704.88,532.77
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,753.1,565.06
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,795.33,592.1
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,836.46,617.19
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,875.45,640.59
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,907.63,659.39
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,937.0,676.35
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,960.5,690.92
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,980.82,703.62
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,993.56,710.28
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,1017.92,724.38
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,1021.81,726.38
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,1022.01,726.47
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,1016.07,722.2
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,1006.48,715.84
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,990.92,706.66
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,971.89,695.45
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,946.18,680.69
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,917.34,663.91
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,882.94,642.92
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,845.9,620.11
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,801.09,592.36
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,762.47,568.47
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,711.09,535.35
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,658.71,499.87
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,600.86,458.41
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,543.18,415.85
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,480.59,368.5
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,418.82,320.26
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,351.26,266.16
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,288.24,214.03
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,218.71,156.73
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,157.87,105.99
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,92.77,53.71
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,39.33,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,37.57,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,91.84,57.8
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,145.22,102.06
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,213.4,158.58
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,274.21,209.85
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,341.35,265.03
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,402.95,314.57
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,467.96,365.17
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,528.22,410.75
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,590.34,456.35
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,645.14,495.2
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,699.81,532.92
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,744.42,562.74
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,790.96,592.19
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,831.55,618.39
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,870.0,643.04
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,788.36,584.03
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,673.93,499.59
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,708.08,524.51
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,741.69,547.87
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,752.13,553.56
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,760.75,558.23
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,900.97,657.49
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,1001.66,723.45
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,996.17,718.17
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,987.16,711.76
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,970.95,701.86
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,951.44,689.98
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,926.79,675.22
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,899.13,658.48
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,863.77,636.23
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,826.01,612.29
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,782.58,584.57
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,737.52,555.26
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,689.4,522.69
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,637.17,486.45
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,579.05,444.17
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,521.64,401.29
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,458.54,353.12
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,397.79,305.35
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,330.96,251.74
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,269.05,200.62
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,201.61,145.21
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,141.22,95.32
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,81.05,46.51
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,25.55,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,30.68,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,73.09,45.86
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,127.9,90.62
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,189.69,141.65
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,250.78,192.71
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,321.04,250.64
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,386.42,303.84
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,450.53,354.7
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,439.59,345.88
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,406.2,318.7
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,330.2,258.57
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,240.15,185.84
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,363.18,281.82
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,478.46,368.71
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,516.18,395.76
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,573.4,436.66
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,566.68,430.84
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,577.59,437.8
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,570.37,431.24
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,561.43,423.56
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,789.11,592.54
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,976.32,720.26
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,850.21,631.14
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,697.4,518.73
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,845.07,627.92
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,963.85,707.94
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,947.84,696.28
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,928.62,683.64
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,904.65,667.93
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,877.69,650.32
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,843.32,627.72
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,806.62,603.53
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,763.69,573.8
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,719.18,542.91
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,669.12,507.67
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,620.91,472.99
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,564.33,431.73
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,508.36,389.88
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,446.73,342.78
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,387.53,296.22
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,321.35,242.79
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,260.29,192.28
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,193.21,137.82
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,133.4,89.04
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,74.26,41.21
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,20.26,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,35.57,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,86.16,53.54
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,139.3,97.45
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,204.51,151.38
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,269.97,206.28
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,340.01,264.01
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,401.35,313.68
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,466.22,364.49
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,526.97,409.89
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,589.84,455.24
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,643.72,493.22
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,694.53,527.99
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,742.67,559.38
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,789.64,588.57
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,829.79,613.83
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,867.79,637.43
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,900.02,655.7
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,929.55,672.05
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,951.97,685.08
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,957.54,687.41
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,974.27,696.22
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,987.75,702.92
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,990.77,704.57
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,990.29,704.26
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,984.31,699.24
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,974.86,692.24
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,958.64,682.53
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,939.16,670.89
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,915.08,656.82
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,888.0,640.81
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,853.66,619.98
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,826.17,603.59
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,783.29,576.71
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,738.58,548.32
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,688.31,515.98
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,637.17,481.19
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,580.3,440.49
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,523.77,398.81
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,462.11,352.17
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,401.55,304.93
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,335.3,252.01
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,273.8,201.32
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,204.92,145.05
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,145.44,96.0
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,81.09,43.07
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,23.19,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,36.23,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,88.73,54.42
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,143.09,99.5
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,213.32,157.3
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,279.93,212.76
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,355.63,274.65
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,417.34,324.43
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,482.28,374.99
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,541.74,420.05
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,604.41,466.03
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,658.89,504.44
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,712.95,541.31
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,762.05,572.52
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,801.59,596.68
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,841.57,622.12
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,879.26,645.81
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,797.67,586.81
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,654.89,481.7
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,841.89,616.63
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,983.58,708.81
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,862.21,625.5
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,681.09,495.6
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,618.97,453.11
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,578.11,423.71
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,819.59,597.74
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,993.68,711.04
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,842.73,610.24
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,645.26,470.55
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,806.43,589.21
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,904.79,655.8
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,870.72,633.68
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,834.04,610.8
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,787.03,580.79
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,746.45,554.89
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,695.78,522.45
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,644.23,487.3
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,585.37,444.9
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,527.11,401.76
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,465.29,354.84
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,404.65,307.39
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,335.58,252.35
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,272.02,200.14
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,202.37,143.29
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,142.41,93.87
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,76.69,38.98
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,19.46,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,38.13,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,96.52,58.51
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,153.46,106.14
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,222.68,162.99
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,288.43,217.63
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,362.65,277.9
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,422.67,327.06
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,486.47,377.82
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,545.74,423.15
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,606.17,468.08
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,340.0,268.2
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.12
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,120.81,90.92
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,250.12,190.4
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,264.04,200.4
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,278.13,210.81
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,625.8,477.86
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,922.02,684.78
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,734.71,551.0
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,454.38,341.36
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,403.09,303.32
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,351.3,263.74
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,700.05,529.6
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,979.49,727.37
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,969.88,720.37
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,956.98,713.01
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,805.31,607.21
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,637.3,482.81
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,766.62,583.62
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,863.86,656.47
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,696.47,534.81
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,506.74,391.39
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,321.05,249.8
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,123.17,92.86
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,346.4,274.49
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,527.62,416.31
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,323.98,256.58
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,127.08,97.69
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,109.24,83.84
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,91.92,70.07
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,74.57,56.04
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.27,41.77
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,41.36,28.4
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.42,14.86
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.71
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,32.43,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,98.0,61.52
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,155.6,112.46
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,225.25,172.66
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,288.49,227.93
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,358.38,287.27
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,421.03,339.68
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,486.99,392.9
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,546.52,439.47
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,607.33,485.49
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,556.51,442.7
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,474.8,375.71
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,640.05,502.55
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,809.38,622.85
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,849.58,646.83
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,887.56,669.9
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,908.92,681.77
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,938.59,699.37
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,960.73,711.01
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,979.67,720.52
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,993.32,727.01
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,1003.57,731.39
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,1006.9,733.33
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,1006.71,733.21
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,1000.96,728.24
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,991.7,721.2
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,975.64,711.36
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,956.28,699.5
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,931.23,683.04
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,903.12,664.63
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,868.8,643.03
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,841.51,626.13
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,630.72,477.96
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,410.02,312.92
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,554.97,427.15
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,644.73,496.57
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,587.9,454.18
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,531.11,411.54
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,468.61,363.48
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,406.99,314.6
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,339.49,259.74
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,276.64,206.93
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,205.47,147.72
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,144.22,96.11
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,75.81,33.75
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,18.44,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,40.81,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,122.83,75.56
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,185.96,133.38
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,260.52,198.65
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,326.58,257.01
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,398.35,318.15
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,433.14,348.3
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,459.68,369.95
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,481.74,386.49
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,503.75,401.61
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,536.76,424.79
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,566.18,444.43
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,715.2,555.66
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,853.0,649.87
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,893.78,675.27
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,931.97,699.54
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,964.19,718.3
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,993.23,734.88
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,1015.96,747.28
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,1035.16,757.46
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,1048.03,764.14
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,1057.1,768.55
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,1060.11,770.77
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,1059.3,770.74
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,1053.21,767.5
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,1043.33,762.0
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,1026.25,751.96
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,1005.58,739.72
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,978.75,723.46
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,948.75,705.11
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,913.33,684.04
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,875.18,660.93
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,831.03,632.16
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,784.94,601.76
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,732.47,566.82
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,684.74,533.41
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,624.46,488.32
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,564.53,442.4
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,498.1,391.34
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,433.72,340.02
