Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,361.8,280.68
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,296.42,224.78
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,221.19,161.02
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,156.26,105.01
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,67.13,25.92
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,0.85,12.5,29.5,37.44,0.0
2016,10,10,7,0,330.0,29.0,0.8,13.0,59.0,112.85,69.34
2016,10,10,7,15,438.5,40.0,0.8,13.5,109.5,175.35,126.07
2016,10,10,7,30,547.0,51.0,0.8,14.0,160.0,250.62,190.58
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,317.52,247.95
2016,10,10,8,0,678.0,66.0,0.8,16.0,272.0,390.95,308.41
2016,10,10,8,15,720.5,71.5,0.75,17.0,328.0,455.34,359.29
2016,10,10,8,30,763.0,77.0,0.7,18.0,384.0,524.21,410.99
2016,10,10,8,45,792.5,81.5,0.65,19.0,437.0,586.73,455.51
2016,10,10,9,0,822.0,86.0,0.6,20.0,490.0,650.15,498.52
2016,10,10,9,15,843.0,89.0,0.7,20.5,538.5,706.53,537.74
2016,10,10,9,30,864.0,92.0,0.8,21.0,587.0,762.31,574.7
2016,10,10,9,45,879.0,94.5,0.9,22.0,629.5,811.91,604.98
2016,10,10,10,0,894.0,97.0,1.0,23.0,672.0,850.91,627.81
2016,10,10,10,15,905.0,99.0,1.0,23.5,707.5,892.13,651.59
2016,10,10,10,30,916.0,101.0,1.0,24.0,743.0,930.9,673.41
2016,10,10,10,45,923.5,102.5,1.0,24.5,770.5,963.29,690.96
2016,10,10,11,0,931.0,104.0,1.0,25.0,798.0,992.63,706.56
2016,10,10,11,15,936.0,105.0,1.0,25.0,817.0,1015.87,719.73
2016,10,10,11,30,941.0,106.0,1.0,25.0,836.0,1035.67,730.94
2016,10,10,11,45,946.5,105.0,1.05,25.5,847.0,1050.31,738.71
2016,10,10,12,0,952.0,104.0,1.1,26.0,858.0,1061.31,744.45
2016,10,10,12,15,952.0,104.0,1.1,26.0,859.0,1064.23,745.94
2016,10,10,12,30,952.0,104.0,1.1,26.0,860.0,1063.37,745.42
2016,10,10,12,45,950.0,103.5,1.15,26.5,852.0,1056.23,740.83
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,1045.37,734.19
2016,10,10,13,15,943.5,102.5,1.2,27.0,827.0,1028.43,724.51
2016,10,10,13,30,939.0,102.0,1.2,27.0,810.0,1007.97,712.84
2016,10,10,13,45,932.5,100.5,1.3,27.0,784.5,981.19,699.01
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,951.22,683.01
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,914.63,661.2
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,875.4,637.58
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,831.07,610.97
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,784.68,582.57
2016,10,10,15,15,863.0,86.0,1.55,26.5,565.0,738.18,554.65
2016,10,10,15,30,844.0,83.0,1.6,26.0,518.0,683.16,518.62
2016,10,10,15,45,819.0,79.5,1.7,26.0,466.5,623.15,476.71
2016,10,10,16,0,794.0,76.0,1.8,26.0,415.0,563.37,433.35
2016,10,10,16,15,757.0,71.0,1.6,25.5,359.5,496.19,382.34
2016,10,10,16,30,720.0,66.0,1.4,25.0,304.0,431.19,331.25
2016,10,10,16,45,664.0,59.5,1.25,24.5,248.0,360.42,274.28
2016,10,10,17,0,608.0,53.0,1.1,24.0,192.0,293.66,218.63
2016,10,10,17,15,515.0,44.0,1.1,22.5,138.5,218.49,156.79
2016,10,10,17,30,422.0,35.0,1.1,21.0,85.0,153.75,102.0
2016,10,10,17,45,211.0,17.5,1.15,20.0,42.5,65.7,20.34
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.5,0.95,14.5,28.0,36.99,0.0
2016,10,11,7,0,317.0,29.0,0.9,15.0,56.0,111.46,67.38
2016,10,11,7,15,427.0,39.5,1.0,15.5,106.0,173.52,124.17
2016,10,11,7,30,537.0,50.0,1.1,16.0,156.0,248.47,188.28
2016,10,11,7,45,601.0,57.5,1.25,17.0,211.0,314.35,245.1
2016,10,11,8,0,665.0,65.0,1.4,18.0,266.0,386.6,305.25
2016,10,11,8,15,707.0,70.5,1.4,19.0,320.5,451.46,357.18
2016,10,11,8,30,749.0,76.0,1.4,20.0,375.0,518.01,408.15
2016,10,11,8,45,779.0,80.0,1.45,21.0,427.0,579.63,453.58
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,642.2,497.94
2016,10,11,9,15,829.5,87.0,1.55,23.0,526.5,697.6,535.58
2016,10,11,9,30,850.0,90.0,1.6,24.0,574.0,752.39,570.58
2016,10,11,9,45,866.0,92.5,1.7,25.0,616.0,802.17,601.18
2016,10,11,10,0,882.0,95.0,1.8,26.0,658.0,841.51,624.26
2016,10,11,10,15,892.5,96.5,1.8,26.0,693.0,881.32,648.95
2016,10,11,10,30,903.0,98.0,1.8,26.0,728.0,918.7,671.81
2016,10,11,10,45,911.0,99.5,1.8,26.5,755.0,951.15,690.01
2016,10,11,11,0,919.0,101.0,1.8,27.0,782.0,980.63,706.21
2016,10,11,11,15,924.0,101.5,1.85,27.5,800.5,1003.04,718.54
2016,10,11,11,30,929.0,102.0,1.9,28.0,819.0,1022.08,728.86
2016,10,11,11,45,934.0,101.0,2.0,28.5,829.5,1036.02,736.75
2016,10,11,12,0,939.0,100.0,2.1,29.0,840.0,1046.38,742.55
2016,10,11,12,15,939.0,100.0,2.1,29.0,841.5,1049.19,744.07
2016,10,11,12,30,939.0,100.0,2.1,29.0,843.0,1048.28,743.51
2016,10,11,12,45,938.0,99.5,2.15,29.5,835.0,1042.12,739.02
2016,10,11,13,0,937.0,99.0,2.2,30.0,827.0,1032.27,732.42
2016,10,11,13,15,932.5,98.0,2.25,30.0,810.0,1014.87,722.71
2016,10,11,13,30,928.0,97.0,2.3,30.0,793.0,994.0,710.93
2016,10,11,13,45,922.5,95.0,2.35,30.0,768.5,967.76,695.76
2016,10,11,14,0,917.0,93.0,2.4,30.0,744.0,938.33,678.55
2016,10,11,14,15,907.5,91.5,2.4,30.0,711.0,902.91,656.92
2016,10,11,14,30,898.0,90.0,2.4,30.0,678.0,864.87,633.49
2016,10,11,14,45,880.5,89.5,2.4,30.0,637.0,819.04,604.66
2016,10,11,15,0,863.0,89.0,2.4,30.0,596.0,779.22,579.63
2016,10,11,15,15,844.5,86.0,2.35,29.5,550.0,726.25,545.98
2016,10,11,15,30,826.0,83.0,2.3,29.0,504.0,672.35,509.69
2016,10,11,15,45,800.5,79.0,2.3,29.0,453.5,612.26,466.79
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,552.54,422.84
2016,10,11,16,15,738.0,70.5,2.0,28.0,348.5,486.81,373.53
2016,10,11,16,30,701.0,66.0,1.7,27.0,294.0,423.27,324.07
2016,10,11,16,45,645.5,59.5,1.45,26.5,239.0,353.82,268.0
2016,10,11,17,0,590.0,53.0,1.2,26.0,184.0,288.22,213.29
2016,10,11,17,15,495.5,43.5,1.2,24.5,132.0,212.99,151.79
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,148.44,97.38
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,63.2,13.03
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.0,15.5,1.8,18.0,26.0,32.33,0.0
2016,10,12,7,0,244.0,31.0,2.0,19.0,52.0,96.99,57.28
2016,10,12,7,15,355.5,44.0,2.2,19.5,100.0,158.93,113.12
2016,10,12,7,30,467.0,57.0,2.4,20.0,148.0,233.13,175.82
2016,10,12,7,45,543.5,64.0,2.6,21.0,202.0,300.17,232.91
2016,10,12,8,0,620.0,71.0,2.8,22.0,256.0,374.8,294.64
2016,10,12,8,15,664.5,77.0,2.9,22.5,310.0,439.32,347.32
2016,10,12,8,30,709.0,83.0,3.0,23.0,364.0,507.21,400.85
2016,10,12,8,45,746.5,85.0,3.2,24.0,416.0,567.49,446.49
2016,10,12,9,0,784.0,87.0,3.4,25.0,468.0,631.5,493.36
2016,10,12,9,15,805.0,90.5,3.45,25.5,515.0,686.71,532.79
2016,10,12,9,30,826.0,94.0,3.5,26.0,562.0,741.42,569.99
2016,10,12,9,45,844.0,95.5,3.55,26.5,603.5,790.75,602.0
2016,10,12,10,0,862.0,97.0,3.6,27.0,645.0,838.69,632.57
2016,10,12,10,15,872.5,99.0,3.6,27.5,679.0,869.3,650.62
2016,10,12,10,30,883.0,101.0,3.6,28.0,713.0,906.57,673.16
2016,10,12,10,45,891.0,102.0,3.6,28.5,739.5,937.91,691.45
2016,10,12,11,0,899.0,103.0,3.6,29.0,766.0,966.35,707.76
2016,10,12,11,15,903.5,104.0,3.55,29.5,784.5,988.39,719.48
2016,10,12,11,30,908.0,105.0,3.5,30.0,803.0,1007.12,729.09
2016,10,12,11,45,911.0,105.5,3.5,30.5,813.0,1020.42,735.61
2016,10,12,12,0,914.0,106.0,3.5,31.0,823.0,1030.19,740.01
2016,10,12,12,15,914.0,106.0,3.45,31.0,823.5,1032.87,741.16
2016,10,12,12,30,914.0,106.0,3.4,31.0,824.0,1031.92,740.2
2016,10,12,12,45,912.5,105.0,3.4,31.0,816.5,1024.81,735.86
2016,10,12,13,0,911.0,104.0,3.4,31.0,809.0,1014.12,729.42
2016,10,12,13,15,906.5,103.0,3.3,31.0,792.0,997.01,718.28
2016,10,12,13,30,902.0,102.0,3.2,31.0,775.0,976.53,705.14
2016,10,12,13,45,895.0,100.5,3.15,31.5,750.0,949.94,687.12
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,920.33,667.29
2016,10,12,14,15,877.5,97.5,3.05,32.0,692.5,884.81,644.96
2016,10,12,14,30,867.0,96.0,3.0,32.0,660.0,846.82,620.95
2016,10,12,14,45,852.0,94.0,2.95,32.0,620.0,810.96,598.26
2016,10,12,15,0,837.0,92.0,2.9,32.0,580.0,764.09,567.89
2016,10,12,15,15,817.5,89.0,2.8,31.5,534.5,711.38,534.03
2016,10,12,15,30,798.0,86.0,2.7,31.0,489.0,657.89,497.53
2016,10,12,15,45,770.0,82.5,2.6,31.0,439.0,597.97,454.25
2016,10,12,16,0,742.0,79.0,2.5,31.0,389.0,538.67,410.29
2016,10,12,16,15,703.0,73.5,2.15,30.0,335.5,473.93,361.81
2016,10,12,16,30,664.0,68.0,1.8,29.0,282.0,410.22,312.42
2016,10,12,16,45,603.5,61.5,1.5,28.5,228.0,339.22,255.53
2016,10,12,17,0,543.0,55.0,1.2,28.0,174.0,273.95,201.56
2016,10,12,17,15,446.0,45.0,1.15,27.0,123.5,199.96,141.32
2016,10,12,17,30,349.0,35.0,1.1,26.0,73.0,136.91,88.53
2016,10,12,17,45,174.5,17.5,1.1,25.0,36.5,58.61,3.76
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,15.0,14.5,1.65,18.5,16.0,13.94,0.0
2016,10,13,7,0,30.0,29.0,1.9,19.0,32.0,36.78,19.92
2016,10,13,7,15,68.5,51.5,1.95,19.0,63.0,71.72,51.09
2016,10,13,7,30,107.0,74.0,2.0,19.0,94.0,110.31,83.94
2016,10,13,7,45,140.5,94.5,2.05,19.5,130.5,149.08,116.91
2016,10,13,8,0,174.0,115.0,2.1,20.0,167.0,191.64,152.56
2016,10,13,8,15,87.0,116.0,2.0,20.5,142.0,155.67,123.61
2016,10,13,8,30,0.0,117.0,1.9,21.0,117.0,93.79,72.09
2016,10,13,8,45,28.0,158.5,1.85,21.5,172.0,157.42,123.88
2016,10,13,9,0,56.0,200.0,1.8,22.0,227.0,217.71,171.59
2016,10,13,9,15,57.0,220.5,1.55,22.5,250.5,240.11,187.98
2016,10,13,9,30,58.0,241.0,1.3,23.0,274.0,262.69,204.22
2016,10,13,9,45,166.5,262.5,1.1,24.0,366.0,388.6,299.75
2016,10,13,10,0,275.0,284.0,0.9,25.0,458.0,524.97,396.55
2016,10,13,10,15,273.5,302.0,0.8,25.5,482.5,552.26,412.02
2016,10,13,10,30,272.0,320.0,0.7,26.0,507.0,578.58,427.39
2016,10,13,10,45,551.0,222.0,0.65,26.5,620.0,762.89,555.14
2016,10,13,11,0,830.0,124.0,0.6,27.0,733.0,938.81,663.47
2016,10,13,11,15,835.0,125.0,0.75,27.5,751.0,960.56,675.23
2016,10,13,11,30,840.0,126.0,0.9,28.0,769.0,979.17,687.35
2016,10,13,11,45,839.5,128.5,1.1,28.5,777.5,990.76,696.1
2016,10,13,12,0,839.0,131.0,1.3,29.0,786.0,998.91,702.71
2016,10,13,12,15,839.0,131.0,1.5,29.0,786.5,1001.41,707.15
2016,10,13,12,30,839.0,131.0,1.7,29.0,787.0,1000.46,709.42
2016,10,13,12,45,587.0,242.5,1.9,29.5,699.5,869.4,625.71
2016,10,13,13,0,335.0,354.0,2.1,30.0,612.0,702.73,511.08
2016,10,13,13,15,587.0,236.5,2.15,30.0,677.0,842.0,612.55
2016,10,13,13,30,839.0,119.0,2.2,30.0,742.0,949.41,683.57
2016,10,13,13,45,573.0,219.0,2.3,30.0,638.5,786.58,575.99
2016,10,13,14,0,307.0,319.0,2.4,30.0,535.0,612.94,453.49
2016,10,13,14,15,421.0,267.0,2.4,29.5,548.0,668.02,497.18
2016,10,13,14,30,535.0,215.0,2.4,29.0,561.0,697.7,521.81
2016,10,13,14,45,391.0,237.0,2.4,29.0,481.5,564.37,426.36
2016,10,13,15,0,247.0,259.0,2.4,29.0,402.0,443.88,337.92
2016,10,13,15,15,459.0,188.0,2.35,28.5,427.5,548.19,419.33
2016,10,13,15,30,671.0,117.0,2.3,28.0,453.0,607.94,465.77
2016,10,13,15,45,641.5,110.5,2.25,28.0,405.0,549.12,422.2
2016,10,13,16,0,612.0,104.0,2.2,28.0,357.0,491.43,379.13
2016,10,13,16,15,568.0,96.5,2.0,27.5,306.0,426.4,329.6
2016,10,13,16,30,524.0,89.0,1.8,27.0,255.0,364.64,281.13
2016,10,13,16,45,459.5,78.5,1.65,26.5,204.0,290.6,222.05
2016,10,13,17,0,395.0,68.0,1.5,26.0,153.0,228.84,171.12
2016,10,13,17,15,300.5,53.5,1.45,25.5,107.0,160.7,115.24
2016,10,13,17,30,206.0,39.0,1.4,25.0,61.0,103.87,67.78
2016,10,13,17,45,103.0,19.5,1.35,24.5,30.5,45.14,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,4.58
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.18
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,16.37
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,22.47
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,28.8
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.02
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,5.0,105.5,1.9,24.5,108.0,85.77,64.27
2016,10,14,9,30,10.0,190.0,1.9,25.0,195.0,163.03,125.21
2016,10,14,9,45,57.5,240.5,1.95,25.5,276.0,263.35,203.37
2016,10,14,10,0,105.0,291.0,2.0,26.0,357.0,356.06,273.23
2016,10,14,10,15,80.5,296.5,2.0,26.5,348.5,342.8,261.22
2016,10,14,10,30,56.0,302.0,2.0,27.0,340.0,328.01,248.57
2016,10,14,10,45,159.5,324.5,2.0,27.5,439.5,468.23,353.11
2016,10,14,11,0,263.0,347.0,2.0,28.0,539.0,614.65,456.62
2016,10,14,11,15,328.5,339.5,1.95,28.0,585.5,675.29,498.3
2016,10,14,11,30,394.0,332.0,1.9,28.0,632.0,736.69,540.3
2016,10,14,11,45,624.0,225.5,1.9,28.5,707.5,889.25,644.92
2016,10,14,12,0,854.0,119.0,1.9,29.0,783.0,988.37,705.89
2016,10,14,12,15,854.5,119.0,1.9,29.0,784.0,991.27,706.52
2016,10,14,12,30,855.0,119.0,1.9,29.0,785.0,990.78,706.23
2016,10,14,12,45,855.0,117.5,1.9,29.0,778.0,984.85,702.7
2016,10,14,13,0,855.0,116.0,1.9,29.0,771.0,975.54,697.25
2016,10,14,13,15,850.5,115.0,1.9,29.0,755.0,959.07,687.43
2016,10,14,13,30,846.0,114.0,1.9,29.0,739.0,952.16,683.87
2016,10,14,13,45,840.0,112.0,1.9,29.0,715.0,926.43,668.3
2016,10,14,14,0,834.0,110.0,1.9,29.0,691.0,897.77,651.03
2016,10,14,14,15,823.0,108.0,1.9,29.0,659.5,861.97,629.06
2016,10,14,14,30,812.0,106.0,1.9,29.0,628.0,823.86,605.49
2016,10,14,14,45,797.5,103.5,1.9,29.0,589.5,780.3,578.04
2016,10,14,15,0,783.0,101.0,1.9,29.0,551.0,735.14,549.2
2016,10,14,15,15,762.0,97.5,1.9,29.0,506.5,682.83,514.72
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,629.99,477.99
2016,10,14,15,45,711.5,89.5,1.95,29.0,413.0,572.87,437.33
2016,10,14,16,0,682.0,85.0,2.0,29.0,364.0,514.25,394.32
2016,10,14,16,15,640.0,79.5,1.85,28.5,312.5,449.15,345.14
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,387.04,296.62
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,316.27,240.03
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,251.7,186.76
2016,10,14,17,15,369.0,46.5,1.3,26.0,109.5,178.81,127.26
2016,10,14,17,30,268.0,35.0,1.2,25.0,62.0,116.42,74.66
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.0,49.15,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.95,20.5,21.0,25.81,0.0
2016,10,15,7,0,164.0,29.0,3.1,21.0,42.0,78.48,42.79
2016,10,15,7,15,276.5,44.0,3.25,21.5,86.5,138.42,98.23
2016,10,15,7,30,389.0,59.0,3.4,22.0,131.0,210.12,158.37
2016,10,15,7,45,465.5,68.0,3.6,22.5,182.5,278.14,216.25
2016,10,15,8,0,542.0,77.0,3.8,23.0,234.0,351.27,277.23
2016,10,15,8,15,590.0,84.0,3.95,23.5,286.0,414.95,329.43
2016,10,15,8,30,638.0,91.0,4.1,24.0,338.0,482.46,383.03
2016,10,15,8,45,338.5,140.5,4.35,24.5,273.5,372.96,296.48
2016,10,15,9,0,39.0,190.0,4.6,25.0,209.0,197.42,153.98
2016,10,15,9,15,155.0,216.0,4.6,25.5,301.0,321.91,253.44
2016,10,15,9,30,271.0,242.0,4.6,26.0,393.0,459.25,358.96
2016,10,15,9,45,162.5,255.5,4.65,26.5,348.5,380.45,295.62
2016,10,15,10,0,54.0,269.0,4.7,27.0,304.0,291.45,224.11
2016,10,15,10,15,121.0,298.0,4.65,27.5,380.0,399.6,306.88
2016,10,15,10,30,188.0,327.0,4.6,28.0,456.0,493.56,376.54
2016,10,15,10,45,515.0,222.5,4.6,28.5,592.5,733.89,556.12
2016,10,15,11,0,842.0,118.0,4.6,29.0,729.0,947.8,702.75
2016,10,15,11,15,597.5,230.0,4.6,29.0,669.0,851.53,633.86
2016,10,15,11,30,353.0,342.0,4.6,29.0,609.0,708.8,528.88
2016,10,15,11,45,335.0,351.5,4.6,29.5,608.0,705.28,525.24
2016,10,15,12,0,317.0,361.0,4.6,30.0,607.0,699.97,519.74
2016,10,15,12,15,319.5,361.0,4.55,30.0,608.5,703.47,522.03
2016,10,15,12,30,322.0,361.0,4.5,30.0,610.0,705.52,523.39
2016,10,15,12,45,361.0,345.5,4.5,30.5,622.0,725.91,537.78
2016,10,15,13,0,400.0,330.0,4.5,31.0,634.0,744.14,550.55
2016,10,15,13,15,635.5,217.0,4.5,31.0,688.5,880.38,649.89
2016,10,15,13,30,871.0,104.0,4.5,31.0,743.0,954.16,699.68
2016,10,15,13,45,555.0,216.0,4.5,31.5,618.0,769.56,571.89
2016,10,15,14,0,239.0,328.0,4.5,32.0,493.0,542.84,405.42
2016,10,15,14,15,539.5,211.5,4.45,32.0,562.0,719.34,538.97
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,836.73,622.61
2016,10,15,14,45,820.5,94.5,4.4,32.0,591.0,790.45,591.43
2016,10,15,15,0,801.0,94.0,4.4,32.0,551.0,742.84,559.97
2016,10,15,15,15,780.0,91.0,4.3,31.5,506.5,690.38,525.44
2016,10,15,15,30,759.0,88.0,4.2,31.0,462.0,637.36,488.39
2016,10,15,15,45,728.0,84.5,4.15,31.0,412.5,577.15,444.1
2016,10,15,16,0,697.0,81.0,4.1,31.0,363.0,520.05,400.95
2016,10,15,16,15,655.0,75.5,3.75,30.5,311.0,454.21,350.34
2016,10,15,16,30,613.0,70.0,3.4,30.0,259.0,391.38,300.52
2016,10,15,16,45,548.5,62.5,3.1,29.5,207.0,320.1,242.92
2016,10,15,17,0,484.0,55.0,2.8,29.0,155.0,255.08,188.81
2016,10,15,17,15,379.5,44.0,2.55,28.0,107.5,180.7,127.85
2016,10,15,17,30,275.0,33.0,2.3,27.0,60.0,118.27,74.51
2016,10,15,17,45,137.5,16.5,2.05,26.0,30.0,48.84,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,15.0,3.9,22.0,20.5,25.14,0.0
2016,10,16,7,0,149.0,30.0,4.0,22.0,41.0,76.51,40.16
2016,10,16,7,15,262.5,45.5,4.2,22.5,85.5,137.28,97.3
2016,10,16,7,30,376.0,61.0,4.4,23.0,130.0,209.28,157.61
2016,10,16,7,45,465.0,69.0,4.65,23.5,183.0,280.56,218.0
2016,10,16,8,0,554.0,77.0,4.9,24.0,236.0,358.84,283.22
2016,10,16,8,15,602.5,84.0,5.0,24.5,288.5,423.56,336.41
2016,10,16,8,30,651.0,91.0,5.1,25.0,341.0,492.11,391.0
2016,10,16,8,45,700.0,91.5,5.25,25.5,394.0,557.48,441.88
2016,10,16,9,0,749.0,92.0,5.4,26.0,447.0,622.96,491.62
2016,10,16,9,15,772.0,95.5,5.35,26.5,493.0,678.13,531.56
2016,10,16,9,30,795.0,99.0,5.3,27.0,539.0,733.02,569.34
2016,10,16,9,45,822.0,97.5,5.3,27.5,581.5,785.05,603.94
2016,10,16,10,0,849.0,96.0,5.3,28.0,624.0,836.28,637.37
2016,10,16,10,15,860.5,98.0,5.2,28.5,658.0,866.96,655.39
2016,10,16,10,30,872.0,100.0,5.1,29.0,692.0,904.61,678.09
2016,10,16,10,45,885.0,99.0,5.1,29.5,719.5,937.9,698.14
2016,10,16,11,0,898.0,98.0,5.1,30.0,747.0,968.56,716.28
2016,10,16,11,15,903.0,99.0,5.05,30.5,765.0,990.85,728.39
2016,10,16,11,30,908.0,100.0,5.0,31.0,783.0,1009.86,738.35
2016,10,16,11,45,915.5,97.5,5.0,31.5,794.0,1024.11,745.63
2016,10,16,12,0,923.0,95.0,5.0,32.0,805.0,1034.88,750.76
2016,10,16,12,15,923.0,95.0,4.95,32.0,805.5,1037.37,751.79
2016,10,16,12,30,923.0,95.0,4.9,32.0,806.0,1036.2,750.65
2016,10,16,12,45,921.5,94.5,4.85,32.5,798.0,1029.36,744.43
2016,10,16,13,0,920.0,94.0,4.8,33.0,790.0,1018.92,736.1
2016,10,16,13,15,915.5,93.5,4.7,33.0,773.5,1002.03,725.02
2016,10,16,13,30,911.0,93.0,4.6,33.0,757.0,981.76,712.06
2016,10,16,13,45,903.5,92.0,4.6,33.0,732.0,954.88,695.35
2016,10,16,14,0,896.0,91.0,4.6,33.0,707.0,924.99,676.7
2016,10,16,14,15,886.0,89.0,4.55,32.5,674.5,888.97,655.04
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,850.46,631.53
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,806.26,602.65
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,760.27,572.28
2016,10,16,15,15,829.0,79.5,4.25,31.5,517.5,714.81,542.74
2016,10,16,15,30,809.0,77.0,4.1,31.0,472.0,661.05,505.86
2016,10,16,15,45,780.5,73.5,4.0,31.0,422.0,600.28,461.25
2016,10,16,16,0,752.0,70.0,3.9,31.0,372.0,540.23,416.0
2016,10,16,16,15,712.0,65.5,3.5,30.5,319.0,473.9,364.96
2016,10,16,16,30,672.0,61.0,3.1,30.0,266.0,410.15,314.29
2016,10,16,16,45,608.5,55.0,2.75,29.5,212.5,339.34,256.82
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,273.13,201.42
2016,10,16,17,15,439.0,39.0,2.2,28.0,110.0,195.81,137.84
2016,10,16,17,30,333.0,29.0,2.0,27.0,61.0,130.75,80.75
2016,10,16,17,45,166.5,14.5,1.85,26.0,30.5,44.68,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,70.0,14.5,3.6,21.5,19.5,24.18,0.0
2016,10,17,7,0,140.0,29.0,3.8,22.0,39.0,73.69,36.75
2016,10,17,7,15,253.5,45.0,4.05,22.5,83.5,135.39,95.94
2016,10,17,7,30,367.0,61.0,4.3,23.0,128.0,207.68,156.52
2016,10,17,7,45,460.0,69.0,4.6,23.5,181.0,280.16,217.83
2016,10,17,8,0,553.0,77.0,4.9,24.0,234.0,360.31,284.57
2016,10,17,8,15,602.0,84.0,5.0,24.5,286.5,425.36,338.02
2016,10,17,8,30,651.0,91.0,5.1,25.0,339.0,494.27,392.88
2016,10,17,8,45,703.0,90.5,5.2,25.5,392.0,560.52,444.34
2016,10,17,9,0,755.0,90.0,5.3,26.0,445.0,627.15,494.79
2016,10,17,9,15,778.0,93.0,5.3,26.5,491.0,682.02,534.6
2016,10,17,9,30,801.0,96.0,5.3,27.0,537.0,736.58,572.06
2016,10,17,9,45,826.5,95.0,5.35,28.0,579.0,788.1,605.26
2016,10,17,10,0,852.0,94.0,5.4,29.0,621.0,838.73,637.15
2016,10,17,10,15,863.5,96.0,5.35,29.0,655.0,869.51,656.81
2016,10,17,10,30,875.0,98.0,5.3,29.0,689.0,907.2,681.25
2016,10,17,10,45,886.5,97.5,5.3,29.5,716.0,939.68,700.81
2016,10,17,11,0,898.0,97.0,5.3,30.0,743.0,969.45,718.43
2016,10,17,11,15,903.0,98.0,5.25,30.5,761.0,991.69,730.58
2016,10,17,11,30,908.0,99.0,5.2,31.0,779.0,1010.65,740.58
2016,10,17,11,45,909.5,99.5,5.2,31.5,788.0,1022.2,746.12
2016,10,17,12,0,911.0,100.0,5.2,32.0,797.0,1030.22,749.5
2016,10,17,12,15,911.5,100.0,5.15,32.0,797.5,1033.12,750.85
2016,10,17,12,30,912.0,100.0,5.1,32.0,798.0,1032.43,750.04
2016,10,17,12,45,910.0,99.5,5.05,32.0,790.0,1025.11,745.07
2016,10,17,13,0,908.0,99.0,5.0,32.0,782.0,1014.25,737.98
2016,10,17,13,15,903.0,98.5,4.95,32.0,765.5,996.99,726.84
2016,10,17,13,30,898.0,98.0,4.9,32.0,749.0,976.42,713.69
2016,10,17,13,45,891.0,96.5,4.85,32.5,724.0,949.69,695.1
2016,10,17,14,0,884.0,95.0,4.8,33.0,699.0,919.99,674.69
2016,10,17,14,15,873.5,93.5,4.7,33.0,666.5,884.39,651.46
2016,10,17,14,30,863.0,92.0,4.6,33.0,634.0,846.38,626.82
2016,10,17,14,45,846.0,90.0,4.55,33.0,594.0,808.91,602.61
2016,10,17,15,0,829.0,88.0,4.5,33.0,554.0,760.61,570.69
2016,10,17,15,15,808.5,85.0,4.4,32.5,509.0,707.37,535.91
2016,10,17,15,30,788.0,82.0,4.3,32.0,464.0,653.5,498.95
2016,10,17,15,45,759.0,78.5,4.2,32.0,414.0,593.26,454.78
2016,10,17,16,0,730.0,75.0,4.1,32.0,364.0,533.79,410.03
2016,10,17,16,15,688.5,69.5,3.7,31.0,311.5,468.35,360.51
2016,10,17,16,30,647.0,64.0,3.3,30.0,259.0,404.05,310.12
2016,10,17,16,45,583.0,57.0,2.95,29.5,206.0,331.65,251.42
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,265.45,196.04
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,188.47,132.72
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,123.94,75.22
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,42.07,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.0,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,22.0,21.0,16.43,4.07
2016,10,18,7,15,18.5,43.5,3.95,22.5,47.0,45.5,30.31
2016,10,18,7,30,37.0,66.0,4.2,23.0,73.0,73.92,54.26
2016,10,18,7,45,59.5,88.0,4.5,23.5,103.0,105.28,80.57
2016,10,18,8,0,82.0,110.0,4.8,24.0,133.0,148.01,115.95
2016,10,18,8,15,66.5,130.5,4.8,24.5,151.5,153.75,120.7
2016,10,18,8,30,51.0,151.0,4.8,25.0,170.0,166.82,130.84
2016,10,18,8,45,147.0,174.0,4.85,25.5,240.5,263.94,209.1
2016,10,18,9,0,243.0,197.0,4.9,26.0,311.0,373.33,294.96
2016,10,18,9,15,337.0,200.5,4.85,26.5,375.5,455.82,358.43
2016,10,18,9,30,431.0,204.0,4.8,27.0,440.0,562.97,438.44
2016,10,18,9,45,419.5,225.0,4.8,28.0,468.5,593.54,457.65
2016,10,18,10,0,408.0,246.0,4.8,29.0,497.0,603.99,462.49
2016,10,18,10,15,617.5,181.0,4.7,29.0,584.5,762.82,579.21
2016,10,18,10,30,827.0,116.0,4.6,29.0,672.0,896.78,670.45
2016,10,18,10,45,837.0,117.0,4.55,29.5,698.0,928.98,688.82
2016,10,18,11,0,847.0,118.0,4.5,30.0,724.0,958.48,705.86
2016,10,18,11,15,852.5,119.0,4.4,30.0,741.5,980.76,719.21
2016,10,18,11,30,858.0,120.0,4.3,30.0,759.0,999.87,730.53
2016,10,18,11,45,877.0,111.5,4.25,30.5,772.0,1004.77,731.42
2016,10,18,12,0,896.0,103.0,4.2,31.0,785.0,1020.27,739.46
2016,10,18,12,15,742.0,181.0,4.1,31.0,746.5,975.56,709.42
2016,10,18,12,30,588.0,259.0,4.0,31.0,708.0,891.92,651.98
2016,10,18,12,45,524.5,277.5,3.95,31.5,674.5,844.11,617.7
2016,10,18,13,0,461.0,296.0,3.9,32.0,641.0,794.31,581.72
2016,10,18,13,15,355.5,320.5,3.8,32.0,583.0,689.35,508.11
2016,10,18,13,30,250.0,345.0,3.7,32.0,525.0,585.79,434.11
2016,10,18,13,45,259.0,330.5,3.6,32.0,511.5,595.15,441.46
2016,10,18,14,0,268.0,316.0,3.5,32.0,498.0,580.94,432.1
2016,10,18,14,15,231.0,304.5,3.4,31.5,456.0,507.96,381.01
2016,10,18,14,30,194.0,293.0,3.3,31.0,414.0,457.43,345.15
2016,10,18,14,45,194.0,273.0,3.25,31.0,387.5,429.96,325.99
2016,10,18,15,0,194.0,253.0,3.2,31.0,361.0,402.08,306.23
2016,10,18,15,15,478.5,169.5,3.0,30.5,406.5,549.77,420.72
2016,10,18,15,30,763.0,86.0,2.8,30.0,452.0,641.89,490.82
2016,10,18,15,45,732.0,82.0,2.65,30.0,402.5,580.87,445.23
2016,10,18,16,0,701.0,78.0,2.5,30.0,353.0,523.07,401.76
2016,10,18,16,15,658.0,72.5,2.15,29.5,301.0,456.41,350.72
2016,10,18,16,30,615.0,67.0,1.8,29.0,249.0,392.86,300.49
2016,10,18,16,45,547.5,59.5,1.5,28.5,197.0,319.98,241.89
2016,10,18,17,0,480.0,52.0,1.2,28.0,145.0,253.69,186.96
2016,10,18,17,15,370.0,40.5,1.2,27.5,98.5,176.95,124.31
2016,10,18,17,30,260.0,29.0,1.2,27.0,52.0,112.59,66.5
2016,10,18,17,45,130.0,14.5,1.2,26.5,26.0,37.88,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,36.5,12.5,2.05,22.5,15.0,16.73,0.0
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,48.38,19.31
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,98.27,68.78
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,153.85,115.67
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,217.96,169.41
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,281.37,222.01
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,332.31,263.62
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,384.54,304.98
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,494.32,390.69
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,610.58,478.94
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,662.3,515.82
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,716.78,553.1
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,765.29,584.95
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,812.68,615.54
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,746.24,566.17
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,646.77,490.27
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,669.51,505.16
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,690.81,518.28
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,702.3,525.39
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,712.02,531.35
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,726.31,540.04
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,739.15,547.71
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,748.94,554.55
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,757.05,560.31
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,814.21,601.13
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,847.35,625.53
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,822.92,608.77
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,796.58,591.07
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,794.99,591.81
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,789.33,589.65
