Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,1042.69,756.36
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,1044.22,757.18
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,1042.2,755.94
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,1034.06,751.33
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,1022.43,744.66
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,1003.87,733.24
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,982.07,719.86
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,954.69,701.79
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,924.43,681.87
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,887.9,660.12
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,849.08,636.61
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,807.42,609.61
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,755.56,575.16
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,700.44,538.77
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,645.02,500.92
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,581.5,453.85
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,522.3,408.6
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,452.46,353.95
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,386.41,300.47
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,307.76,235.84
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,237.07,175.99
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,152.14,103.62
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,72.83,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,28.21,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,114.52,77.02
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,191.38,145.74
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,261.51,205.8
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,346.29,276.31
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,414.18,331.91
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,486.57,389.03
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,553.18,439.05
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,622.6,489.26
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,679.19,528.62
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,735.93,565.6
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,781.0,593.41
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,829.5,622.95
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,870.0,646.36
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,908.45,667.97
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,942.0,686.52
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,972.99,703.22
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,995.41,716.39
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,1014.7,727.74
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,1018.55,728.06
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,1032.86,735.25
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,1034.84,736.89
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,1033.36,736.66
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,1027.15,732.79
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,1017.47,726.89
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,1000.08,717.13
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,979.46,705.46
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,764.57,564.68
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,508.38,381.07
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,714.05,535.56
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,858.95,635.56
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,813.73,605.68
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,766.86,575.86
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,712.98,541.4
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,658.59,505.71
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,597.02,461.12
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,536.35,415.74
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,466.25,362.16
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,402.32,311.15
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,325.1,247.78
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,255.26,188.42
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,167.3,112.6
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,85.09,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,59.87,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,157.39,105.26
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,248.27,189.39
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,323.07,254.72
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,403.93,323.0
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,472.22,379.34
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,543.94,436.05
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,607.99,484.11
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,673.41,531.27
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,729.05,569.11
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,776.28,600.24
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,824.02,630.05
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,870.18,658.19
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,909.0,681.51
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,945.39,702.97
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,975.35,720.4
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,1002.3,735.85
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,1022.94,748.71
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,1040.24,759.55
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,1049.8,764.05
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,1055.75,766.44
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,1056.79,766.95
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,1054.23,765.37
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,1044.58,758.33
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,1031.45,749.27
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,1012.29,737.56
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,989.9,723.88
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,961.08,706.4
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,929.48,687.06
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,891.99,663.38
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,852.3,638.06
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,814.22,613.66
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,765.34,581.44
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,709.69,544.64
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,653.76,506.88
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,590.36,460.09
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,528.28,412.89
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,459.91,359.98
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,392.93,306.21
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,313.58,241.08
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,242.38,180.57
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,155.4,104.35
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,60.09,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,31.89,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,119.63,76.81
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,203.03,153.24
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,274.53,215.17
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,355.01,283.11
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,421.47,338.26
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,492.26,394.95
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,331.78,266.97
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,95.35,72.04
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,418.85,335.77
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,727.6,567.1
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,776.83,598.2
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,825.08,629.58
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,557.77,432.47
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,188.87,143.04
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,605.71,468.06
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,951.0,707.47
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,972.42,718.62
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,990.8,730.11
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,783.72,585.73
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,508.51,381.01
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,796.23,596.15
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,1020.23,747.17
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,1011.79,740.22
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,1000.02,732.94
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,761.02,570.03
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,472.76,356.36
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,392.82,297.71
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,337.06,255.3
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,630.29,481.69
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,838.0,631.44
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,792.93,600.22
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,746.37,569.21
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,692.19,531.97
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,637.75,493.89
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,574.84,447.23
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,516.07,402.26
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,446.34,348.4
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,380.52,295.59
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,300.31,229.6
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,228.72,168.95
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,143.59,93.95
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,49.82,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.33,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,88.49,54.17
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,168.6,126.59
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,238.4,186.18
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,319.14,253.79
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,180.49,144.68
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,7.6,0.64
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,297.34,241.52
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,596.47,473.6
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,498.99,394.0
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,353.29,277.15
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,337.93,263.6
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,300.22,232.56
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,404.18,312.95
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,492.87,379.86
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,512.28,392.48
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,531.32,405.01
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,557.33,423.39
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,582.96,441.37
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,812.52,610.06
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,998.94,735.51
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,1000.31,734.14
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,998.38,732.24
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,817.68,607.95
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,593.24,444.59
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,522.33,394.21
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,452.73,343.0
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,688.74,521.74
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,873.59,651.5
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,535.29,410.83
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,155.75,117.32
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,460.09,358.62
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,676.78,519.65
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,620.14,478.17
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,564.15,438.16
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,489.0,382.17
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,425.32,333.31
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,355.57,278.94
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,291.34,227.35
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,204.61,157.19
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,139.7,103.41
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,78.25,49.63
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.75,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.51,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.03,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,4.55,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,5.69,0.0
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,6.83,0.07
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,34.01,22.69
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,61.74,45.39
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,108.13,83.17
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,157.23,122.42
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,182.72,142.17
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,208.91,162.23
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,184.55,142.38
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,160.38,122.78
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,212.75,163.98
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,290.22,223.29
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,142.19,108.41
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,11.5,3.67
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,102.21,76.6
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,203.96,155.53
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,131.35,98.82
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,64.01,45.68
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,40.77,27.21
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,17.65,8.62
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,31.88,20.13
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,46.14,31.63
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,38.02,25.13
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,29.91,18.63
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,19.13,9.93
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.21
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.59
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.27,1.17
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.3,9.3
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,28.66,18.33
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,39.31,27.54
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,51.29,37.76
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,63.3,47.87
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,76.75,58.92
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,90.28,69.87
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,85.7,65.87
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,81.62,62.31
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,85.58,65.26
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,89.59,68.24
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,63.1,46.42
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,38.38,26.05
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,100.05,76.35
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,168.13,130.65
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,162.32,125.72
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,156.61,121.04
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,143.78,110.49
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,131.16,100.15
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,140.55,107.65
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,150.05,115.22
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,94.33,70.65
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,43.08,29.33
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,107.82,81.62
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,179.35,138.45
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,149.97,115.16
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,121.34,92.44
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,155.38,120.41
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,190.63,149.24
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,124.96,96.68
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,63.81,46.93
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,86.96,66.22
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,112.86,87.76
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,97.88,75.66
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,82.99,63.53
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,67.67,50.98
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,52.38,38.21
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,38.03,25.96
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,23.69,13.66
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,13.33,3.81
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.15,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.15,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,16.46,4.8
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,31.54,20.14
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,54.12,39.58
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,76.89,59.1
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,109.39,86.71
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,135.96,109.09
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,67.95,51.99
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,10.66,3.33
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,8.38,1.39
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,6.1,0.0
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,141.94,112.95
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,300.37,239.39
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,233.03,183.96
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,151.51,117.36
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,109.01,83.04
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,69.38,50.85
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,137.4,105.66
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,210.51,163.29
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,232.21,180.11
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,254.24,197.23
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,216.08,167.2
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,178.82,137.79
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,209.94,162.3
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,241.7,186.91
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,225.31,174.13
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,209.16,161.64
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,375.44,293.36
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,496.26,386.25
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,401.08,313.07
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,290.7,227.54
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,306.78,242.07
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,337.45,267.18
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,340.87,271.94
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,355.76,285.26
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,295.58,237.75
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,253.52,203.84
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,275.15,221.55
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,286.07,228.69
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,204.18,160.26
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,141.36,106.48
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,76.06,45.52
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,3.4,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,6.82,0.0
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,11.0,3.64
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,15.2,7.3
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,19.79,11.25
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,24.4,15.15
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,119.19,95.81
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,226.63,184.42
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,251.89,203.88
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,277.35,223.36
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,179.51,143.15
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,78.57,59.18
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,83.92,63.49
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,89.31,67.74
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,136.27,105.63
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,185.53,144.65
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,112.76,86.21
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,46.93,32.74
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,69.82,51.34
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,94.1,70.92
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,53.53,38.07
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,13.04,5.05
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,11.5,3.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,13.03,5.06
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,14.56,6.33
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,27.61,17.08
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,40.69,27.85
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,75.49,56.38
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,114.37,88.07
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,57.62,41.95
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,6.1,0.0
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,5.71,0.0
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,82.36,37.6
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,172.61,130.36
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,241.65,191.34
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,325.72,262.96
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,393.47,319.72
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,466.08,378.34
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,526.13,425.3
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,587.91,472.09
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,371.62,301.8
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,82.69,62.68
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,57.23,41.77
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,33.71,22.24
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,68.13,50.41
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,105.74,80.79
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,122.72,94.1
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,139.97,107.53
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,140.68,107.96
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,141.47,108.5
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,192.33,148.73
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,245.1,189.67
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,156.8,120.31
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,74.99,54.96
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,126.12,96.04
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,180.43,139.0
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,136.41,104.16
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,94.24,70.58
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,69.35,50.72
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,46.09,31.98
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,31.42,20.1
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.18
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,19.48,10.42
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,22.15,12.66
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,46.37,32.75
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,72.35,54.33
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,303.56,246.43
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,466.14,372.8
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,394.07,314.24
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,323.24,256.42
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,244.33,190.36
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,175.33,131.02
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,97.85,54.99
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,16.54,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,8.36,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,16.77,7.93
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,27.13,17.04
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,37.84,26.36
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,50.35,37.1
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,62.88,47.72
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,63.09,47.73
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,63.7,48.03
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,71.01,53.99
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,78.38,59.95
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,84.07,64.49
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,89.81,69.05
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,89.98,69.03
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,90.23,69.09
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,149.86,117.7
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,213.03,168.14
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,166.91,130.71
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,122.67,94.68
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,195.18,153.65
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,296.32,233.97
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,288.82,227.71
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,257.42,203.0
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,296.82,234.38
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,312.3,246.87
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,281.32,222.39
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,229.61,181.47
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,215.85,170.74
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,202.3,160.1
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,136.69,107.13
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,75.22,56.73
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,56.07,41.07
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,37.52,25.75
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,20.99,11.99
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,4.56,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,3.8,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
