Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,95.46,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,244.36,171.24
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,330.04,270.26
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,424.39,357.39
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,499.53,425.78
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,579.02,495.02
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,639.39,545.44
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,706.23,596.9
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,764.79,640.18
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,823.03,682.07
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,873.26,715.57
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,921.87,747.11
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,963.24,773.31
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,1002.17,797.29
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,1034.77,816.9
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,1064.27,834.18
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,1087.25,847.89
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,1106.77,859.62
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,1118.78,865.17
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,1127.04,868.36
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,1129.75,869.58
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,1128.68,868.47
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,1121.27,861.68
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,1110.15,852.62
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,1091.75,840.02
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,1069.87,825.25
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,1041.6,806.62
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,1010.24,785.95
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,972.14,760.18
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,931.53,732.6
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,882.09,698.83
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,831.35,663.74
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,774.91,624.49
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,718.02,584.05
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,658.22,539.5
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,592.69,487.17
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,515.06,423.72
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,441.28,360.64
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,349.86,280.93
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,267.2,202.11
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,122.75,0.42
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,89.71,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,229.85,155.67
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,316.66,256.79
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,411.6,342.22
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,485.76,407.85
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,564.32,474.1
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,629.97,526.39
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,690.34,570.95
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,748.03,612.16
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,805.52,652.12
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,855.55,686.12
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,904.12,718.51
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,945.34,744.06
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,984.2,767.59
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,1016.19,786.58
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,1045.17,803.46
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,1067.74,815.99
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,1086.95,826.36
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,1099.38,832.34
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,1108.2,836.14
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,1110.4,837.36
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,1108.9,836.4
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,1101.28,830.64
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,1090.05,822.72
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,1071.87,811.38
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,1050.29,797.95
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,1022.22,780.73
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,991.17,761.49
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,953.8,737.35
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,914.0,711.39
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,866.06,679.4
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,816.67,645.95
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,760.61,607.26
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,711.09,572.62
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,644.98,523.7
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,580.11,472.49
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,503.76,411.06
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,431.26,349.95
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,340.34,271.59
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,258.46,193.96
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,118.61,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,76.27,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,197.54,126.98
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,282.84,227.59
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,375.8,311.63
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,449.33,376.87
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,527.63,443.08
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,592.64,494.89
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,659.38,544.54
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,716.81,586.8
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,774.16,628.02
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,814.28,654.36
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,861.08,685.93
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,901.58,712.97
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,939.95,738.26
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,970.55,757.88
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,998.35,775.55
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,1019.96,788.08
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,1038.42,798.49
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,1051.46,805.27
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,1061.11,809.88
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,1062.71,810.77
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,1060.82,809.5
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,1051.38,801.68
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,1038.56,791.78
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,1020.83,780.27
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,999.94,766.72
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,970.73,747.47
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,938.89,726.4
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,900.92,700.58
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,860.85,673.18
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,820.09,645.09
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,768.77,608.94
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,713.03,569.43
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,657.18,529.08
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,590.6,478.4
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,525.85,426.44
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,454.73,368.75
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,384.64,309.7
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,296.06,233.42
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,217.66,160.18
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,100.74,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,3.54,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,6.82,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,14.07,5.86
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,21.34,12.24
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,29.4,19.25
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,37.49,26.22
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,45.98,33.37
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,54.8,40.69
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,63.02,47.39
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,71.3,54.07
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,87.76,67.43
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,104.47,80.85
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,112.07,86.7
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,119.76,92.6
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,114.2,87.75
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,108.92,83.18
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,112.27,85.78
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,115.68,88.43
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,130.54,100.35
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,145.7,112.48
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,146.11,112.76
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,146.59,113.14
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,73.95,54.68
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,9.95,2.5
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,44.94,31.17
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,80.97,60.52
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,85.76,64.47
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,90.71,68.59
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,75.34,56.21
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,60.72,44.38
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,39.83,27.31
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,19.07,10.2
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,16.77,8.32
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,14.46,6.43
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,12.55,4.85
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,10.63,3.25
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,8.34,1.33
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,69.03,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,184.47,104.54
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,275.19,219.33
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,368.52,304.52
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,443.91,371.93
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,524.48,440.98
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,592.33,496.63
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,662.35,550.86
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,721.51,594.24
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,780.75,636.49
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,823.53,664.49
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,873.2,697.04
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,915.17,723.53
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,955.01,748.12
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,987.42,767.42
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,1017.06,784.63
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,1040.15,798.73
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,1060.05,810.7
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,1074.34,817.78
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,1085.19,822.68
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,1088.02,823.53
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,1087.27,822.21
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,1079.75,815.43
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,1068.7,806.56
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,1051.7,795.03
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,1031.38,781.47
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,1004.36,763.51
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,974.4,743.68
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,937.41,719.04
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,898.09,692.75
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,850.92,660.78
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,802.34,627.5
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,747.33,589.58
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,698.95,555.78
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,633.57,507.39
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,569.48,457.14
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,493.01,396.48
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,420.56,336.32
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,330.15,259.67
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,248.94,182.87
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,114.02,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,63.17,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,169.93,87.54
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,254.69,200.53
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,343.94,280.35
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,417.83,344.5
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,497.51,410.48
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,560.28,460.66
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,624.84,510.17
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,679.46,549.47
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,738.72,591.22
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,787.19,624.47
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,834.42,656.3
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,876.61,683.16
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,916.91,708.34
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,948.09,727.37
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,976.57,744.55
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,999.82,757.72
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,1020.08,768.94
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,882.16,673.06
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,696.19,536.86
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,680.81,526.4
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,664.05,513.76
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,870.58,665.75
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,1030.69,771.96
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,1012.8,759.1
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,991.84,746.02
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,961.77,725.48
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,929.16,703.35
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,891.54,678.72
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,851.88,652.58
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,803.59,620.14
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,754.24,586.57
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,701.55,550.0
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,644.47,509.47
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,575.8,457.47
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,509.54,405.35
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,432.33,344.8
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,360.05,285.69
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,268.64,209.56
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,187.89,136.26
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,86.01,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,33.37,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,100.62,43.04
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,180.21,138.53
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,262.93,211.52
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,333.75,273.39
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,415.83,342.74
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,262.95,218.75
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,72.67,55.98
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,52.16,38.71
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,35.18,24.27
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,44.83,32.28
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,54.5,40.23
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,58.39,43.37
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,62.29,46.52
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,54.94,40.32
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,47.61,34.16
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,49.17,35.42
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,50.73,36.67
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,51.52,37.29
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,52.3,37.92
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,118.58,92.74
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,192.53,152.86
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,156.21,123.19
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,121.19,94.54
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,108.77,84.5
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,96.56,74.57
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,100.28,77.75
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,104.17,81.08
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,104.16,81.38
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,104.31,81.84
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,79.06,60.98
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,55.26,41.16
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,49.06,36.12
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,31.02
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,25.81
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,20.55
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,24.39,15.27
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,18.26,9.93
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,12.53,4.87
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,6.82,0.0
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,25.65,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,73.84,25.57
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,160.98,125.42
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,240.94,197.41
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,309.65,257.94
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,385.22,322.29
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,450.97,376.57
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,520.88,432.2
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,584.69,480.8
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,645.11,525.33
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,699.58,562.5
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,754.08,598.25
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,796.58,626.72
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,837.76,653.93
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,740.24,580.26
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,620.58,488.08
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,512.19,404.41
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,399.14,315.02
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,498.26,391.45
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,599.21,465.39
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,456.9,357.12
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,314.22,246.19
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,286.77,224.84
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,236.51,185.23
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,211.02,165.26
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,186.05,145.47
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,152.41,118.73
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,119.8,92.54
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,128.51,99.86
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,137.76,107.56
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,119.56,93.01
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,101.64,78.61
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,90.97,70.22
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,80.41,61.78
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,68.01,51.56
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,55.66,41.27
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,43.83,31.33
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,32.13,21.35
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,22.13,12.7
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,12.17,3.81
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,39.13,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,111.45,30.87
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,196.38,151.97
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,284.05,231.72
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,357.84,297.37
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,437.91,366.43
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,267.65,225.35
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,40.56,28.88
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,46.35,33.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,38.47
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,84.54,65.25
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,119.43,93.62
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,211.98,170.4
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,295.92,238.82
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,272.51,218.43
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,248.64,197.87
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,255.93,203.12
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,263.4,208.48
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,207.78,163.35
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,176.21,137.35
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,271.39,214.27
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,350.43,277.3
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,356.54,281.73
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,362.64,286.3
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,343.82,271.56
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,325.27,257.07
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,642.59,512.92
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,884.25,695.49
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,616.19,492.79
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,314.93,251.36
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,538.24,434.32
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,692.24,556.41
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,635.91,514.42
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,580.15,472.02
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,514.68,419.84
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,451.48,368.25
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,372.13,302.83
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,303.93,244.64
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,220.57,172.74
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,147.98,105.73
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,68.3,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.08,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,14.44,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,51.93,35.43
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,95.69,73.45
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,128.03,101.77
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,161.52,130.72
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,194.66,158.62
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,229.08,187.02
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,487.27,401.63
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,748.17,604.47
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,804.79,644.37
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,860.95,684.17
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,905.75,715.89
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,938.05,738.36
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,975.68,764.99
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,1011.01,789.93
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,1035.77,805.74
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,1057.43,819.38
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,937.34,731.98
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,774.07,608.64
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,951.92,742.33
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,1089.55,838.77
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,1083.48,831.98
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,1073.9,823.77
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,1056.22,813.38
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,1035.27,800.82
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,1006.95,781.88
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,975.84,761.0
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,939.02,735.15
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,899.92,707.65
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,852.14,673.68
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,811.55,644.79
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,755.37,604.0
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,698.88,562.37
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,631.73,510.71
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,566.1,458.15
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,487.07,395.01
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,412.39,332.59
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,322.22,254.77
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,238.51,174.06
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,108.96,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
