Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,107.0,10.0,2.5,9.5,16.0,45.93,0.0
2016,11,29,7,30,214.0,20.0,2.9,10.0,32.0,125.58,5.24
2016,11,29,7,45,349.5,31.0,3.3,11.0,73.5,223.73,172.11
2016,11,29,8,0,485.0,42.0,3.7,12.0,115.0,324.7,264.85
2016,11,29,8,15,561.5,49.0,3.6,12.5,163.0,401.84,333.46
2016,11,29,8,30,638.0,56.0,3.5,13.0,211.0,485.69,404.84
2016,11,29,8,45,686.5,61.0,3.45,14.0,259.0,550.45,457.56
2016,11,29,9,0,735.0,66.0,3.4,15.0,307.0,622.81,513.32
2016,11,29,9,15,537.5,110.5,3.35,16.0,300.0,554.55,455.87
2016,11,29,9,30,340.0,155.0,3.3,17.0,293.0,453.27,371.66
2016,11,29,9,45,590.0,117.0,3.25,18.0,383.5,658.01,531.54
2016,11,29,10,0,840.0,79.0,3.2,19.0,474.0,846.16,664.69
2016,11,29,10,15,855.5,81.0,3.25,19.5,507.0,889.48,691.51
2016,11,29,10,30,871.0,83.0,3.3,20.0,540.0,930.94,717.83
2016,11,29,10,45,881.5,85.0,3.4,21.0,566.0,965.56,738.1
2016,11,29,11,0,892.0,87.0,3.5,22.0,592.0,985.81,748.43
2016,11,29,11,15,898.5,87.5,3.2,22.0,610.5,1008.86,760.66
2016,11,29,11,30,905.0,88.0,2.9,22.0,629.0,1028.93,770.51
2016,11,29,11,45,913.5,87.0,2.65,22.5,640.0,1046.08,777.12
2016,11,29,12,0,922.0,86.0,2.4,23.0,651.0,1060.02,781.4
2016,11,29,12,15,922.5,86.0,2.35,23.0,652.5,1063.69,782.85
2016,11,29,12,30,923.0,86.0,2.3,23.0,654.0,1063.95,782.39
2016,11,29,12,45,922.5,85.0,2.25,23.5,647.5,1058.52,776.96
2016,11,29,13,0,922.0,84.0,2.2,24.0,641.0,1049.7,769.61
2016,11,29,13,15,916.5,83.0,2.25,24.0,626.0,1032.51,759.79
2016,11,29,13,30,911.0,82.0,2.3,24.0,611.0,1012.17,748.06
2016,11,29,13,45,903.0,80.5,2.4,24.0,588.0,985.74,732.92
2016,11,29,14,0,895.0,79.0,2.5,24.0,565.0,956.51,715.84
2016,11,29,14,15,882.5,77.5,2.55,23.5,534.5,920.51,694.95
2016,11,29,14,30,870.0,76.0,2.6,23.0,504.0,892.21,679.08
2016,11,29,14,45,854.0,73.0,2.7,23.0,467.0,846.49,649.89
2016,11,29,15,0,838.0,70.0,2.8,23.0,430.0,799.23,619.15
2016,11,29,15,15,811.5,67.0,2.55,22.5,387.5,742.45,579.96
2016,11,29,15,30,785.0,64.0,2.3,22.0,345.0,685.48,539.88
2016,11,29,15,45,747.0,60.0,2.05,21.5,298.5,619.4,492.01
2016,11,29,16,0,709.0,56.0,1.8,21.0,252.0,554.8,442.41
2016,11,29,16,15,648.0,50.5,1.7,20.0,203.5,476.37,381.26
2016,11,29,16,30,587.0,45.0,1.6,19.0,155.0,407.12,324.3
2016,11,29,16,45,481.5,36.5,1.5,18.0,109.0,313.08,245.39
2016,11,29,17,0,376.0,28.0,1.4,17.0,63.0,229.97,166.61
2016,11,29,17,15,188.0,14.0,1.45,16.5,31.5,105.21,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,3.95,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.0,7.0,33.0,40.5,0.0
2016,11,30,7,45,290.5,34.0,4.1,7.5,77.0,198.65,153.71
2016,11,30,8,0,581.0,35.0,4.2,8.0,121.0,361.39,299.07
2016,11,30,8,15,654.0,41.0,4.4,8.5,171.0,440.45,371.32
2016,11,30,8,30,727.0,47.0,4.6,9.0,221.0,525.53,446.04
2016,11,30,8,45,776.5,50.0,4.85,10.0,271.0,597.05,506.36
2016,11,30,9,0,826.0,53.0,5.1,11.0,321.0,664.82,560.02
2016,11,30,9,15,856.0,55.5,5.0,11.5,367.0,725.34,605.19
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,786.26,649.19
2016,11,30,9,45,910.0,59.5,4.8,12.5,455.0,840.89,687.09
2016,11,30,10,0,934.0,61.0,4.7,13.0,497.0,894.68,723.38
2016,11,30,10,15,948.5,62.5,4.5,13.5,531.5,938.77,750.88
2016,11,30,10,30,963.0,64.0,4.3,14.0,566.0,980.75,776.11
2016,11,30,10,45,974.5,64.0,4.1,14.5,593.5,1015.57,796.33
2016,11,30,11,0,986.0,64.0,3.9,15.0,621.0,1047.64,814.41
2016,11,30,11,15,992.0,65.0,3.75,15.0,640.0,1072.63,829.26
2016,11,30,11,30,998.0,66.0,3.6,15.0,659.0,1094.3,841.82
2016,11,30,11,45,1002.0,66.0,3.5,15.5,669.5,1109.18,848.65
2016,11,30,12,0,1006.0,66.0,3.4,16.0,680.0,1120.48,853.18
2016,11,30,12,15,1006.5,66.0,3.35,16.0,682.0,1124.53,855.11
2016,11,30,12,30,1007.0,66.0,3.3,16.0,684.0,1124.85,854.8
2016,11,30,12,45,1005.5,65.5,3.25,16.5,677.0,1118.76,848.84
2016,11,30,13,0,1004.0,65.0,3.2,17.0,670.0,1108.97,840.69
2016,11,30,13,15,999.0,64.5,3.15,17.0,654.5,1092.05,829.58
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,1071.65,816.36
2016,11,30,13,45,986.5,63.0,3.1,17.0,615.5,1044.84,799.42
2016,11,30,14,0,979.0,62.0,3.1,17.0,592.0,1014.92,780.43
2016,11,30,14,15,967.5,61.0,3.1,17.0,560.5,978.38,756.86
2016,11,30,14,30,956.0,60.0,3.1,17.0,529.0,939.33,731.42
2016,11,30,14,45,936.5,59.5,3.1,17.0,491.0,891.78,699.71
2016,11,30,15,0,917.0,59.0,3.1,17.0,453.0,842.76,666.54
2016,11,30,15,15,893.5,56.5,2.9,16.5,409.0,786.79,627.68
2016,11,30,15,30,870.0,54.0,2.7,16.0,365.0,730.31,587.63
2016,11,30,15,45,835.0,51.0,2.5,15.5,317.0,664.94,539.78
2016,11,30,16,0,800.0,48.0,2.3,15.0,269.0,606.42,494.83
2016,11,30,16,15,744.5,43.5,2.0,14.0,218.5,528.54,431.86
2016,11,30,16,30,689.0,39.0,1.7,13.0,168.0,454.5,369.16
2016,11,30,16,45,591.0,32.0,1.4,12.0,119.0,360.4,287.71
2016,11,30,17,0,493.0,25.0,1.1,11.0,70.0,275.68,203.36
2016,11,30,17,15,246.5,12.5,1.1,10.5,35.0,125.51,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,129.0,9.0,1.3,4.0,15.0,52.91,0.0
2016,12,1,7,30,258.0,18.0,1.5,5.0,30.0,140.04,0.0
2016,12,1,7,45,385.0,28.5,1.7,6.0,71.5,237.41,182.24
2016,12,1,8,0,512.0,39.0,1.9,7.0,113.0,334.89,275.37
2016,12,1,8,15,586.0,46.0,1.95,7.5,161.5,411.63,344.36
2016,12,1,8,30,660.0,53.0,2.0,8.0,210.0,490.38,412.26
2016,12,1,8,45,703.5,58.5,2.1,8.5,257.0,558.11,468.62
2016,12,1,9,0,747.0,64.0,2.2,9.0,304.0,628.15,524.07
2016,12,1,9,15,777.5,67.5,2.45,10.0,348.5,688.11,568.44
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,748.49,611.9
2016,12,1,9,45,828.5,74.0,2.95,12.0,432.0,800.08,647.74
2016,12,1,10,0,849.0,77.0,3.2,13.0,471.0,850.69,682.19
2016,12,1,10,15,864.0,79.0,3.35,13.5,504.0,893.89,711.35
2016,12,1,10,30,879.0,81.0,3.5,14.0,537.0,935.19,738.9
2016,12,1,10,45,888.5,82.5,3.65,15.0,563.0,957.33,751.25
2016,12,1,11,0,898.0,84.0,3.8,16.0,589.0,987.54,769.4
2016,12,1,11,15,904.5,85.0,3.75,16.0,607.5,1011.43,784.54
2016,12,1,11,30,911.0,86.0,3.7,16.0,626.0,1032.34,797.69
2016,12,1,11,45,916.5,85.5,3.65,16.5,636.5,1047.26,805.3
2016,12,1,12,0,922.0,85.0,3.6,17.0,647.0,1058.93,810.84
2016,12,1,12,15,922.5,85.5,3.6,17.0,648.5,1063.39,813.58
2016,12,1,12,30,923.0,86.0,3.6,17.0,650.0,1064.43,814.26
2016,12,1,12,45,920.5,85.5,3.6,17.5,643.5,1057.77,808.38
2016,12,1,13,0,918.0,85.0,3.6,18.0,637.0,1047.74,800.49
2016,12,1,13,15,912.5,84.5,3.6,18.0,622.0,1031.41,790.02
2016,12,1,13,30,907.0,84.0,3.6,18.0,607.0,1011.94,777.57
2016,12,1,13,45,898.0,82.5,3.6,18.5,584.0,984.81,758.5
2016,12,1,14,0,889.0,81.0,3.6,19.0,561.0,954.93,737.66
2016,12,1,14,15,876.0,79.5,3.6,18.5,531.0,929.37,722.65
2016,12,1,14,30,863.0,78.0,3.6,18.0,501.0,890.47,698.02
2016,12,1,14,45,845.5,75.5,3.6,18.0,464.5,844.45,666.73
2016,12,1,15,0,828.0,73.0,3.6,18.0,428.0,796.99,633.99
2016,12,1,15,15,802.0,70.0,3.3,17.5,385.5,741.03,594.15
2016,12,1,15,30,776.0,67.0,3.0,17.0,343.0,684.83,553.37
2016,12,1,15,45,737.5,62.5,2.75,17.0,297.0,618.16,502.83
2016,12,1,16,0,699.0,58.0,2.5,17.0,251.0,553.0,450.78
2016,12,1,16,15,639.0,52.0,2.2,15.5,202.5,474.93,388.49
2016,12,1,16,30,579.0,46.0,1.9,14.0,154.0,406.34,330.78
2016,12,1,16,45,475.5,37.5,1.6,13.0,108.5,313.37,250.57
2016,12,1,17,0,372.0,29.0,1.3,12.0,63.0,230.98,170.32
2016,12,1,17,15,186.0,14.5,1.3,11.5,31.5,105.95,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,5.9,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,11.69,0.0
2016,12,2,7,45,38.0,34.5,2.85,9.5,39.5,63.37,44.49
2016,12,2,8,0,76.0,54.0,3.1,10.0,64.0,105.5,83.95
2016,12,2,8,15,99.5,74.5,3.15,10.0,94.0,144.11,118.9
2016,12,2,8,30,123.0,95.0,3.2,10.0,124.0,184.68,155.07
2016,12,2,8,45,145.0,112.5,3.25,10.5,154.0,222.31,187.81
2016,12,2,9,0,167.0,130.0,3.3,11.0,184.0,262.03,221.55
2016,12,2,9,15,83.5,90.0,3.3,11.5,117.0,155.46,130.1
2016,12,2,9,30,0.0,50.0,3.3,12.0,50.0,38.25,27.34
2016,12,2,9,45,53.5,127.0,3.35,12.5,151.5,160.63,133.01
2016,12,2,10,0,107.0,204.0,3.4,13.0,253.0,296.02,245.34
2016,12,2,10,15,62.0,198.0,3.45,13.5,227.0,248.6,204.01
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,181.27,146.6
2016,12,2,10,45,9.5,182.0,3.6,14.5,187.5,163.09,130.98
2016,12,2,11,0,2.0,172.0,3.7,15.0,174.0,145.33,115.65
2016,12,2,11,15,1.0,158.5,3.75,15.0,159.5,130.99,103.69
2016,12,2,11,30,0.0,145.0,3.8,15.0,145.0,117.22,92.22
2016,12,2,11,45,5.0,176.0,3.85,15.5,179.5,150.91,119.87
2016,12,2,12,0,10.0,207.0,3.9,16.0,214.0,185.87,148.18
2016,12,2,12,15,5.0,109.5,3.9,16.0,113.0,90.76,70.17
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,9.18,2.05
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,30.29,19.77
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,51.5,37.5
2016,12,2,13,15,0.0,56.5,3.9,15.5,56.5,43.38,30.81
2016,12,2,13,30,0.0,46.0,3.9,15.0,46.0,35.27,24.1
2016,12,2,13,45,1.0,108.0,3.9,15.0,108.5,85.64,66.38
2016,12,2,14,0,2.0,170.0,3.9,15.0,171.0,144.16,114.99
2016,12,2,14,15,1.0,152.5,3.9,15.0,153.0,127.13,101.01
2016,12,2,14,30,0.0,135.0,3.9,15.0,135.0,110.39,87.28
2016,12,2,14,45,0.0,122.5,3.95,15.0,122.5,99.49,78.4
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,88.7,69.54
2016,12,2,15,15,0.0,99.0,3.95,14.5,99.0,79.41,62.01
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,70.21,54.45
2016,12,2,15,45,0.0,75.5,3.85,14.0,75.5,59.66,45.55
2016,12,2,16,0,0.0,63.0,3.8,14.0,63.0,49.18,36.58
2016,12,2,16,15,0.0,50.5,3.75,13.5,50.5,38.72,27.6
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,29.04,19.15
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,20.21,11.32
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,11.4,3.25
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,5.69,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.27,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.4,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,5.69,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,6.83,0.36
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,25.91
2016,12,3,9,30,0.0,85.0,3.8,8.0,85.0,66.57,52.52
2016,12,3,9,45,0.0,69.5,3.85,8.5,69.5,53.32,40.8
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,41.36,30.28
2016,12,3,10,15,0.0,82.0,4.05,9.0,82.0,63.03,48.89
2016,12,3,10,30,0.0,110.0,4.2,9.0,110.0,86.93,69.22
2016,12,3,10,45,6.5,154.5,4.35,9.0,158.5,133.57,108.98
2016,12,3,11,0,13.0,199.0,4.5,9.0,207.0,182.85,150.47
2016,12,3,11,15,6.5,156.0,4.6,9.0,160.0,134.16,109.1
2016,12,3,11,30,0.0,113.0,4.7,9.0,113.0,88.79,70.36
2016,12,3,11,45,0.0,115.0,4.85,9.0,115.0,90.45,71.74
2016,12,3,12,0,0.0,117.0,5.0,9.0,117.0,92.14,73.14
2016,12,3,12,15,0.0,103.0,4.9,9.0,103.0,80.11,62.91
2016,12,3,12,30,0.0,89.0,4.8,9.0,89.0,68.56,53.09
2016,12,3,12,45,0.0,78.0,4.75,9.0,78.0,60.02,45.83
2016,12,3,13,0,0.0,67.0,4.7,9.0,67.0,51.5,38.58
2016,12,3,13,15,0.0,111.0,4.45,9.0,111.0,87.06,68.93
2016,12,3,13,30,0.0,155.0,4.2,9.0,155.0,126.79,102.62
2016,12,3,13,45,0.0,106.0,3.95,9.5,106.0,82.95,65.41
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,43.72,31.96
2016,12,3,14,15,0.0,64.5,3.75,9.5,64.5,49.5,37.07
2016,12,3,14,30,0.0,72.0,3.8,9.0,72.0,55.28,42.21
2016,12,3,14,45,0.0,40.0,3.9,9.0,40.0,30.58,20.94
2016,12,3,15,0,0.0,8.0,4.0,9.0,8.0,6.09,0.0
2016,12,3,15,15,0.0,7.0,3.75,9.0,7.0,5.32,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,4.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,3.79,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.03,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.27,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.51,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.75,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.38,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.57,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.15,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.11,1.41
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,15.22,7.28
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,22.49,13.82
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,29.78,20.35
2016,12,4,8,45,0.0,49.0,4.1,9.0,49.0,37.48,27.16
2016,12,4,9,0,0.0,59.0,4.3,9.0,59.0,45.2,33.9
2016,12,4,9,15,0.0,40.0,4.55,9.0,40.0,30.55,21.08
2016,12,4,9,30,0.0,21.0,4.8,9.0,21.0,16.0,8.33
2016,12,4,9,45,0.0,41.0,5.1,9.5,41.0,31.34,21.61
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,46.76,34.81
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,43.3,31.74
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,39.85,28.71
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,44.11,32.23
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,48.37,35.74
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,34.88,24.2
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,21.44,12.7
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,21.44,12.69
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,21.45,12.69
2016,12,4,12,15,0.0,79.5,4.15,11.0,79.5,61.19,46.47
2016,12,4,12,30,0.0,131.0,4.3,11.0,131.0,104.42,82.89
2016,12,4,12,45,0.0,125.5,4.45,11.0,125.5,99.59,78.83
2016,12,4,13,0,0.0,120.0,4.6,11.0,120.0,94.82,74.87
2016,12,4,13,15,6.5,162.0,4.8,11.0,166.0,139.58,112.82
2016,12,4,13,30,13.0,204.0,5.0,11.0,212.0,187.31,152.97
2016,12,4,13,45,6.5,107.5,5.2,11.0,111.5,90.57,71.81
2016,12,4,14,0,0.0,11.0,5.4,11.0,11.0,8.4,1.55
2016,12,4,14,15,0.0,77.0,5.3,11.0,77.0,59.17,45.11
2016,12,4,14,30,0.0,143.0,5.2,11.0,143.0,118.17,95.36
2016,12,4,14,45,0.0,83.0,5.15,11.0,83.0,63.92,49.33
2016,12,4,15,0,0.0,23.0,5.1,11.0,23.0,17.54,9.53
2016,12,4,15,15,0.0,20.5,4.85,11.0,20.5,15.62,7.9
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,13.7,6.26
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,11.78,4.61
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,9.87,2.94
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,7.96,1.27
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,6.06,0.0
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,4.16,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.27,0.0
2016,12,4,17,15,0.0,1.5,3.15,9.5,1.5,1.13,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.13,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.27,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.4,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.54,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.0,8.0,6.07,0.0
2016,12,5,9,0,0.0,10.0,2.2,8.0,10.0,7.59,1.04
2016,12,5,9,15,0.0,11.5,2.0,8.0,11.5,8.74,2.05
2016,12,5,9,30,0.0,13.0,1.8,8.0,13.0,9.89,3.05
2016,12,5,9,45,0.0,17.0,1.65,8.5,17.0,12.95,5.7
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,16.02,8.33
2016,12,5,10,15,0.0,62.0,1.45,9.0,62.0,47.55,35.63
2016,12,5,10,30,0.0,103.0,1.4,9.0,103.0,80.81,64.01
2016,12,5,10,45,0.0,63.0,1.35,9.0,63.0,48.35,36.11
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,30.5,140.5,1.35,9.0,158.5,156.2,128.72
2016,12,5,11,30,61.0,258.0,1.4,9.0,294.0,317.44,260.43
2016,12,5,11,45,34.5,227.5,1.5,9.5,248.0,254.48,207.6
2016,12,5,12,0,8.0,197.0,1.6,10.0,202.0,174.37,141.1
2016,12,5,12,15,4.5,182.5,1.7,10.0,185.5,156.61,126.54
2016,12,5,12,30,1.0,168.0,1.8,10.0,169.0,139.26,112.06
2016,12,5,12,45,38.5,219.0,1.9,10.5,242.5,248.69,203.43
2016,12,5,13,0,76.0,270.0,2.0,11.0,316.0,346.78,282.61
2016,12,5,13,15,60.0,255.5,2.1,11.0,291.5,313.38,255.34
2016,12,5,13,30,44.0,241.0,2.2,11.0,267.0,280.59,228.92
2016,12,5,13,45,26.5,213.0,2.35,11.0,228.5,210.54,171.87
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,165.97,134.83
2016,12,5,14,15,8.5,177.5,2.55,11.0,182.0,159.0,129.36
2016,12,5,14,30,8.0,170.0,2.6,11.0,174.0,152.24,123.98
2016,12,5,14,45,374.5,130.5,2.7,11.0,290.0,500.89,419.57
2016,12,5,15,0,741.0,91.0,2.8,11.0,406.0,755.76,618.37
2016,12,5,15,15,712.5,87.0,2.75,11.0,365.5,699.82,574.91
2016,12,5,15,30,684.0,83.0,2.7,11.0,325.0,644.06,533.31
2016,12,5,15,45,653.5,75.5,2.7,11.0,281.5,583.34,486.43
2016,12,5,16,0,623.0,68.0,2.7,11.0,238.0,523.75,438.05
2016,12,5,16,15,560.5,60.5,2.35,10.5,192.0,445.85,372.65
2016,12,5,16,30,498.0,53.0,2.0,10.0,146.0,372.75,309.1
2016,12,5,16,45,411.0,41.5,1.7,10.0,103.0,288.38,233.98
2016,12,5,17,0,324.0,30.0,1.4,10.0,60.0,213.11,158.98
2016,12,5,17,15,162.0,15.0,1.35,9.5,30.0,98.67,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,7.5,4.1,6.0,11.0,0.0,0.0
2016,12,6,7,30,205.0,15.0,4.3,6.0,22.0,94.15,0.0
2016,12,6,7,45,357.0,25.0,4.5,6.0,62.0,218.48,157.01
2016,12,6,8,0,509.0,35.0,4.7,6.0,102.0,321.08,265.56
2016,12,6,8,15,589.0,42.0,5.05,6.5,150.0,401.56,340.99
2016,12,6,8,30,669.0,49.0,5.4,7.0,198.0,488.7,419.37
2016,12,6,8,45,720.0,52.5,5.75,7.5,246.0,559.26,481.65
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,632.68,543.47
2016,12,6,9,15,802.0,59.5,6.1,8.5,339.0,693.78,591.36
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,755.4,638.29
2016,12,6,9,45,525.0,130.0,6.2,9.5,339.5,608.25,517.0
2016,12,6,10,0,217.0,197.0,6.3,10.0,295.0,401.84,340.22
2016,12,6,10,15,113.5,188.5,6.2,10.5,240.0,303.92,255.47
2016,12,6,10,30,10.0,180.0,6.1,11.0,185.0,163.28,133.5
2016,12,6,10,45,5.0,149.5,6.05,11.5,152.0,127.67,103.06
2016,12,6,11,0,0.0,119.0,6.0,12.0,119.0,94.45,74.56
2016,12,6,11,15,1.5,148.5,5.9,12.0,149.5,122.45,98.06
2016,12,6,11,30,3.0,178.0,5.8,12.0,180.0,151.51,122.26
2016,12,6,11,45,1.5,166.5,5.7,12.5,167.5,138.71,111.18
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,126.28,100.51
2016,12,6,12,15,0.0,137.0,5.5,13.0,137.0,109.83,86.79
2016,12,6,12,30,0.0,119.0,5.4,13.0,119.0,93.91,73.5
2016,12,6,12,45,1.0,146.0,5.35,13.0,146.5,119.03,94.54
2016,12,6,13,0,2.0,173.0,5.3,13.0,174.0,145.33,116.47
2016,12,6,13,15,1.0,149.0,5.2,13.0,149.5,122.07,97.15
2016,12,6,13,30,0.0,125.0,5.1,13.0,125.0,99.53,78.38
2016,12,6,13,45,0.0,93.0,5.05,13.0,93.0,71.85,55.24
2016,12,6,14,0,0.0,61.0,5.0,13.0,61.0,46.81,34.18
2016,12,6,14,15,0.0,83.0,4.9,13.0,83.0,63.82,48.68
2016,12,6,14,30,0.0,105.0,4.8,13.0,105.0,82.89,64.92
2016,12,6,14,45,0.0,86.5,4.75,13.0,86.5,66.96,51.54
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,52.16,39.07
2016,12,6,15,15,0.0,61.5,4.55,12.5,61.5,47.13,34.93
2016,12,6,15,30,0.0,55.0,4.4,12.0,55.0,42.1,30.76
2016,12,6,15,45,277.0,69.0,4.3,12.0,145.0,298.4,255.15
2016,12,6,16,0,554.0,83.0,4.2,12.0,235.0,494.38,416.9
2016,12,6,16,15,489.0,73.5,3.85,11.5,189.0,415.29,348.84
2016,12,6,16,30,424.0,64.0,3.5,11.0,143.0,340.58,283.74
2016,12,6,16,45,316.5,50.5,3.2,10.5,99.5,248.38,202.45
2016,12,6,17,0,209.0,37.0,2.9,10.0,56.0,168.03,125.68
2016,12,6,17,15,104.5,18.5,2.8,9.5,28.0,77.8,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,138.0,14.0,1.4,3.0,18.0,66.33,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,180.5,126.76
2016,12,7,8,0,407.0,40.0,1.9,5.0,92.0,279.77,229.88
2016,12,7,8,15,488.5,48.5,1.85,5.5,137.5,357.07,300.44
2016,12,7,8,30,570.0,57.0,1.8,6.0,183.0,441.7,373.97
2016,12,7,8,45,618.0,64.0,1.75,6.5,229.0,509.52,430.83
2016,12,7,9,0,666.0,71.0,1.7,7.0,275.0,580.5,487.64
2016,12,7,9,15,700.5,75.5,1.65,7.5,318.0,641.14,533.11
2016,12,7,9,30,735.0,80.0,1.6,8.0,361.0,702.86,577.19
2016,12,7,9,45,758.0,83.5,1.6,9.0,399.5,749.56,608.02
2016,12,7,10,0,781.0,87.0,1.6,10.0,438.0,800.83,641.39
2016,12,7,10,15,391.0,124.0,1.55,10.0,300.0,517.52,425.56
2016,12,7,10,30,1.0,161.0,1.5,10.0,162.0,136.05,109.28
2016,12,7,10,45,2.5,168.5,1.5,10.5,170.0,143.8,116.34
2016,12,7,11,0,4.0,176.0,1.5,11.0,178.0,151.78,122.59
2016,12,7,11,15,131.5,220.5,1.5,11.5,296.5,365.9,299.94
2016,12,7,11,30,259.0,265.0,1.5,12.0,415.0,572.04,458.63
2016,12,7,11,45,220.5,274.0,1.5,12.5,403.5,522.46,417.69
2016,12,7,12,0,182.0,283.0,1.5,13.0,392.0,495.45,395.43
2016,12,7,12,15,129.5,278.5,1.5,13.0,356.0,436.69,349.21
2016,12,7,12,30,77.0,274.0,1.5,13.0,320.0,353.07,283.36
2016,12,7,12,45,76.0,272.0,1.55,13.5,317.0,349.68,280.82
2016,12,7,13,0,75.0,270.0,1.6,14.0,314.0,346.38,277.94
2016,12,7,13,15,44.0,237.0,1.55,14.0,263.0,275.83,221.57
2016,12,7,13,30,13.0,204.0,1.5,14.0,212.0,187.66,150.18
2016,12,7,13,45,15.0,201.0,1.5,14.5,209.5,187.28,150.16
2016,12,7,14,0,17.0,198.0,1.5,15.0,207.0,187.03,149.98
2016,12,7,14,15,400.0,147.0,1.35,15.0,341.0,568.35,459.24
2016,12,7,14,30,783.0,96.0,1.2,15.0,475.0,845.74,657.1
2016,12,7,14,45,648.0,114.5,1.05,15.0,413.0,731.14,572.37
2016,12,7,15,0,513.0,133.0,0.9,15.0,351.0,607.05,482.7
2016,12,7,15,15,596.0,108.0,0.75,15.0,337.0,632.79,503.13
2016,12,7,15,30,679.0,83.0,0.6,15.0,323.0,642.52,509.03
2016,12,7,15,45,636.0,77.5,0.45,15.0,278.5,575.44,458.0
2016,12,7,16,0,593.0,72.0,0.3,15.0,234.0,510.45,407.35
2016,12,7,16,15,530.0,64.0,0.45,14.0,188.5,432.83,349.17
2016,12,7,16,30,467.0,56.0,0.6,13.0,143.0,360.0,291.15
2016,12,7,16,45,365.5,44.5,0.8,12.5,100.0,269.18,215.07
2016,12,7,17,0,264.0,33.0,1.0,12.0,57.0,188.66,139.74
2016,12,7,17,15,132.0,16.5,1.2,11.5,28.5,86.68,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,16.68,6.53
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,30.87,20.97
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,49.07,37.64
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,66.8,53.8
2016,12,8,8,45,8.0,94.5,7.45,2.5,97.0,88.41,73.34
2016,12,8,9,0,16.0,113.0,7.6,3.0,118.0,110.77,93.32
2016,12,8,9,15,19.5,130.0,7.6,3.0,137.0,128.88,109.35
2016,12,8,9,30,23.0,147.0,7.6,3.0,156.0,147.4,125.58
2016,12,8,9,45,23.0,159.5,7.6,3.0,169.0,158.57,135.1
2016,12,8,10,0,23.0,172.0,7.6,3.0,182.0,169.96,144.73
2016,12,8,10,15,24.0,184.5,7.55,3.0,196.0,182.42,155.27
2016,12,8,10,30,25.0,197.0,7.5,3.0,210.0,195.12,165.97
2016,12,8,10,45,27.5,207.5,7.45,3.5,222.5,207.34,175.99
2016,12,8,11,0,30.0,218.0,7.4,4.0,235.0,241.4,204.56
2016,12,8,11,15,21.5,212.0,7.3,3.5,224.5,204.54,172.77
2016,12,8,11,30,13.0,206.0,7.2,3.0,214.0,189.4,159.53
2016,12,8,11,45,63.5,242.5,7.1,3.0,280.5,301.99,257.61
2016,12,8,12,0,114.0,279.0,7.0,3.0,347.0,397.34,339.34
2016,12,8,12,15,92.0,274.5,6.9,3.0,329.5,369.34,314.69
2016,12,8,12,30,70.0,270.0,6.8,3.0,312.0,341.31,290.22
2016,12,8,12,45,50.0,253.5,6.75,3.0,283.5,301.09,255.62
2016,12,8,13,0,30.0,237.0,6.7,3.0,255.0,261.51,221.39
2016,12,8,13,15,15.0,201.0,6.6,3.0,210.5,186.23,156.75
2016,12,8,13,30,0.0,165.0,6.5,3.0,166.0,136.5,113.41
2016,12,8,13,45,31.5,198.5,6.45,3.0,216.0,220.06,186.98
2016,12,8,14,0,63.0,232.0,6.4,3.0,266.0,290.45,248.39
2016,12,8,14,15,61.5,219.0,6.35,3.0,251.0,274.14,234.75
2016,12,8,14,30,60.0,206.0,6.3,3.0,236.0,258.07,221.39
2016,12,8,14,45,56.5,190.5,6.25,3.0,217.0,237.45,203.99
2016,12,8,15,0,53.0,175.0,6.2,3.0,198.0,217.23,186.81
2016,12,8,15,15,48.5,159.0,6.0,3.0,178.5,196.01,168.57
2016,12,8,15,30,44.0,143.0,5.8,3.0,159.0,175.34,150.64
2016,12,8,15,45,39.5,124.5,5.65,3.0,137.5,152.05,130.21
2016,12,8,16,0,35.0,106.0,5.5,3.0,116.0,129.26,109.95
2016,12,8,16,15,27.0,87.0,5.15,2.5,93.5,104.1,87.36
2016,12,8,16,30,19.0,68.0,4.8,2.0,71.0,79.64,65.08
2016,12,8,16,45,9.5,48.5,4.45,2.0,50.0,48.3,36.53
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,24.61,14.44
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,11.07,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,2.6,-2.0,17.0,75.64,0.0
2016,12,9,7,45,318.5,24.5,2.85,-1.5,55.5,196.68,133.54
2016,12,9,8,0,473.0,36.0,3.1,-1.0,94.0,308.37,258.53
2016,12,9,8,15,556.5,43.5,3.2,-0.5,141.5,388.35,334.74
2016,12,9,8,30,640.0,51.0,3.3,0.0,189.0,470.74,409.8
2016,12,9,8,45,322.0,79.0,3.45,0.5,149.0,325.83,286.34
2016,12,9,9,0,4.0,107.0,3.6,1.0,109.0,95.9,80.06
2016,12,9,9,15,7.5,123.0,3.45,1.5,126.0,112.48,94.86
2016,12,9,9,30,11.0,139.0,3.3,2.0,143.0,129.5,109.56
