Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,13.5,152.5,3.2,2.5,158.5,143.45,121.34
2016,12,9,10,0,16.0,166.0,3.1,3.0,174.0,157.77,133.3
2016,12,9,10,15,115.5,195.5,2.95,3.0,253.5,314.77,270.03
2016,12,9,10,30,215.0,225.0,2.8,3.0,333.0,443.51,378.01
2016,12,9,10,45,215.5,237.5,2.65,3.5,350.0,462.99,391.42
2016,12,9,11,0,216.0,250.0,2.5,4.0,367.0,482.06,404.88
2016,12,9,11,15,216.5,258.5,2.3,4.5,379.5,495.77,413.82
2016,12,9,11,30,217.0,267.0,2.1,5.0,392.0,509.0,422.27
2016,12,9,11,45,216.0,272.5,1.95,5.5,399.0,516.52,426.34
2016,12,9,12,0,215.0,278.0,1.8,6.0,406.0,523.48,429.97
2016,12,9,12,15,268.5,270.5,1.65,6.0,431.5,594.62,484.97
2016,12,9,12,30,322.0,263.0,1.5,6.0,457.0,640.69,519.68
2016,12,9,12,45,310.0,263.0,1.4,6.5,448.0,627.51,507.42
2016,12,9,13,0,298.0,263.0,1.3,7.0,439.0,613.35,495.13
2016,12,9,13,15,253.5,262.5,1.2,7.0,410.0,565.11,457.3
2016,12,9,13,30,209.0,262.0,1.1,7.0,381.0,493.66,402.12
2016,12,9,13,45,166.0,252.5,1.05,7.0,345.0,437.68,358.38
2016,12,9,14,0,123.0,243.0,1.0,7.0,309.0,383.07,314.87
2016,12,9,14,15,110.5,228.5,1.0,7.0,285.5,331.51,274.63
2016,12,9,14,30,98.0,214.0,1.0,7.0,262.0,302.36,251.57
2016,12,9,14,45,58.5,187.0,1.0,7.0,215.0,235.08,195.93
2016,12,9,15,0,19.0,160.0,1.0,7.0,168.0,155.15,128.52
2016,12,9,15,15,15.5,145.0,1.05,7.0,151.5,138.49,114.84
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,122.26,101.13
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,387.72,331.02
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,562.5,471.05
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,488.67,408.59
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,414.79,345.92
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,321.6,264.19
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,238.54,182.6
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,110.78,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,44.03,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,154.22,98.55
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,255.99,210.62
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,335.98,284.67
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,423.91,362.44
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,494.34,423.15
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,568.37,484.51
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,630.74,533.91
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,694.42,581.96
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,748.0,621.29
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,801.25,659.68
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,490.68,415.11
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,98.11,78.92
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,102.65,82.96
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,107.26,86.59
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,117.02,94.75
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,126.92,103.0
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,141.85,115.38
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,157.09,127.94
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,143.9,116.75
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,131.01,105.85
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,139.61,112.96
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,148.42,120.2
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,112.13,89.81
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,77.75,60.83
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,79.99,62.72
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,82.33,64.68
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,74.7,58.31
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,67.15,52.0
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,62.65,48.28
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,58.36,44.72
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,390.82,334.86
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,655.67,550.2
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,592.8,498.86
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,531.29,448.09
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,453.28,382.07
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,379.94,317.82
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,290.28,238.24
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,210.27,160.33
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,99.05,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,51.08,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,164.8,98.83
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,272.44,220.13
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,351.04,293.43
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,437.61,370.54
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,249.2,213.5
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.9
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,2.9
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,2.87
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,33.64,23.22
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,57.59,43.48
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,62.25,47.22
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,67.06,51.06
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,277.36,229.07
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,477.95,391.39
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,556.21,452.95
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,612.89,497.67
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,667.3,539.96
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,745.43,599.07
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,682.32,549.42
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,641.26,516.28
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,675.29,542.95
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,730.63,584.6
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,663.03,532.62
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,618.33,497.66
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,625.06,503.46
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,629.3,507.16
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,466.23,377.95
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,270.41,218.81
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,238.55,193.31
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,207.65,168.09
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,187.49,152.1
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,167.8,136.26
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,394.87,329.32
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,551.68,456.54
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,474.54,392.01
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,401.88,329.86
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,309.5,249.48
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,227.04,170.51
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,106.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,55.31,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,169.67,97.67
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,279.96,227.73
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,358.65,301.77
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,445.4,378.93
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,514.74,439.02
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,583.61,496.46
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,645.49,543.85
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,708.37,590.24
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,761.08,627.27
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,813.23,662.78
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,857.88,691.74
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,900.91,718.82
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,935.63,737.97
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,956.5,746.99
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,981.74,761.19
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,1004.18,773.09
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,1021.16,780.28
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,1035.06,785.32
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,1041.0,783.41
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,1043.64,779.08
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,1038.12,769.19
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,1029.32,757.05
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,1014.79,747.27
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,997.16,735.77
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,971.52,719.07
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,943.21,700.82
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,919.64,688.02
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,882.66,666.1
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,836.01,638.25
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,788.15,608.82
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,733.74,572.92
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,679.07,535.95
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,613.33,488.75
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,549.1,440.5
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,477.71,385.54
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,406.51,327.92
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,315.17,251.18
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,233.82,175.03
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,109.24,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,119.58,62.06
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,240.02,190.97
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,319.85,263.97
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,408.01,340.69
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,482.86,404.15
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,562.17,468.76
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,624.21,517.28
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,687.63,564.65
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,739.33,601.01
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,796.6,640.72
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,841.74,672.47
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,885.39,702.88
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,923.69,727.82
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,959.91,751.08
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,985.88,768.14
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,1009.04,783.35
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,1020.14,788.77
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,1040.79,801.03
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,1046.24,804.69
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,1048.36,806.37
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,1044.33,804.04
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,1036.98,799.7
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,1022.44,789.8
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,1004.76,778.0
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,980.35,761.63
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,953.12,743.4
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,919.06,721.69
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,882.76,698.24
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,845.61,672.65
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,797.21,638.51
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,742.8,600.15
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,688.08,560.73
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,623.35,511.69
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,560.01,461.79
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,484.17,399.88
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,417.44,342.72
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,324.03,261.92
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,240.85,182.84
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,112.67,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,124.25,61.14
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,253.57,205.31
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,333.52,279.99
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,421.92,357.71
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,491.75,417.06
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,565.25,476.51
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,628.2,524.49
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,692.57,570.79
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,745.33,605.99
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,792.38,635.89
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,837.96,665.64
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,882.07,693.79
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,573.08,463.88
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,162.33,129.51
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,168.53,135.53
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,174.91,140.6
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,177.96,142.7
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,181.15,144.95
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,181.47,144.81
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,181.9,144.83
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,215.03,171.71
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,273.52,218.09
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,267.35,213.16
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,261.34,208.67
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,300.93,241.56
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,339.82,273.4
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,294.27,237.13
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,250.14,201.86
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,549.04,445.44
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,771.91,611.72
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,716.09,570.83
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,660.35,531.89
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,594.58,483.37
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,530.59,433.4
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,453.06,371.8
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,380.02,311.18
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,289.77,234.26
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,209.13,159.38
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,99.98,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,9.87,2.71
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,16.36,8.68
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,22.87,14.6
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,29.01,20.13
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,35.16,25.59
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,39.78,29.61
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,44.42,33.58
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,45.97,34.79
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,47.52,35.99
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,63.02,49.36
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,80.19,64.06
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,78.14,62.03
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,76.23,60.17
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,74.41,58.41
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.64,56.73
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,97.24,77.39
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,122.93,98.7
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,118.23,94.68
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,113.64,90.84
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,147.67,119.27
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,183.27,148.56
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,140.41,112.99
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,99.65,78.94
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,103.5,82.17
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,107.54,85.51
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,117.06,93.62
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,127.3,102.35
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,134.61,108.91
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,142.19,115.7
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,398.77,335.04
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,601.02,497.33
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,536.95,445.05
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,475.15,395.35
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,399.1,333.13
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,328.44,273.16
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,243.93,199.47
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,168.95,129.89
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,80.73,1.7
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,112.84,43.33
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,229.26,182.09
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,309.07,256.71
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,397.43,334.96
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,471.87,399.84
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,550.84,466.4
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,613.34,515.76
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,677.34,563.68
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,733.46,604.3
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,784.8,640.35
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,512.77,425.02
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,141.73,112.82
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,134.28,106.53
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,127.22,100.25
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,130.93,102.96
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,134.74,105.76
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,149.38,117.53
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,164.31,129.48
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,172.07,135.76
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,179.99,142.22
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,137.7,107.57
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,97.62,74.63
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,251.32,201.95
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,425.44,341.31
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,452.22,363.06
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,477.07,383.5
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,347.73,279.68
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,184.97,146.74
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,132.22,103.87
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,82.31,62.66
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,73.89,55.98
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,65.55,49.27
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,346.31,288.33
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,553.86,455.51
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,478.33,392.87
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,407.04,332.75
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,315.06,253.25
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,232.84,176.68
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,110.8,10.66
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,119.79,38.09
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,248.98,192.03
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,327.94,264.91
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,415.6,340.54
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,484.87,399.04
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,557.95,458.3
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,619.83,506.37
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,678.56,550.18
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,731.86,589.38
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,784.74,627.64
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,830.29,658.67
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,874.44,688.24
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,912.63,713.18
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,948.78,736.47
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,975.92,752.19
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,1000.33,765.91
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,1017.93,775.31
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,1032.42,782.67
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,1039.78,786.41
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,1043.86,788.12
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,1031.62,778.96
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,1029.24,776.88
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,1016.22,767.94
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,1000.09,757.13
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,979.57,743.46
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,956.09,727.91
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,933.91,712.48
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,898.05,687.58
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,855.98,658.35
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,812.18,627.74
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,757.99,589.38
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,703.37,550.02
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,639.22,503.05
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,576.19,455.39
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,499.78,397.14
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,432.19,342.78
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,341.95,268.61
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,260.97,195.43
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,123.26,19.65
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,7.98,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,16.0,8.12
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,25.99,17.63
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,36.65,27.58
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,48.12,38.24
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,59.6,48.79
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,70.13,58.24
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,80.74,67.63
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,90.47,76.24
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,100.31,84.88
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,226.91,199.75
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,369.96,325.48
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,366.71,320.52
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,340.41,296.29
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,456.37,397.16
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,577.04,499.12
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,518.14,448.01
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,481.35,415.18
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,598.37,515.87
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,690.97,594.74
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,753.54,646.69
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,790.81,678.61
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,788.52,677.19
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,783.79,674.08
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,786.36,677.17
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,795.54,685.32
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,869.8,745.67
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,925.43,790.35
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,876.16,752.18
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,825.68,713.2
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,770.14,669.14
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,714.17,624.08
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,651.09,572.36
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,588.87,519.79
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,511.19,450.39
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,442.76,386.65
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,353.57,303.73
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,273.09,222.87
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,129.4,32.57
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,133.6,30.01
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,283.5,233.65
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,358.81,311.17
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,448.87,395.03
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,520.94,461.26
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,596.49,527.92
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,659.61,579.03
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,723.78,629.25
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,778.46,670.39
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,832.61,710.11
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,869.12,734.88
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,912.97,764.92
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,949.47,790.9
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,983.65,814.98
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,914.64,759.99
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,803.83,673.47
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,950.72,783.77
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,1063.6,863.06
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,994.92,809.77
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,915.8,750.14
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,843.59,695.17
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,781.17,645.31
