Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,929.13,759.06
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,1034.44,834.86
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,861.45,707.2
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,660.38,551.36
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,701.5,588.35
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,744.49,623.13
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,716.29,601.85
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,685.74,579.13
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,711.6,601.01
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,723.05,610.88
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,657.59,559.2
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,593.33,507.72
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,517.35,443.25
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,444.95,379.32
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,352.85,296.69
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,275.78,221.22
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,130.76,39.99
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,116.24,15.84
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,245.11,194.13
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,324.78,269.65
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,413.6,347.05
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,483.54,406.2
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,557.5,466.16
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,615.31,511.37
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,679.15,559.23
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,732.66,597.05
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,785.79,633.77
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,634.47,518.91
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,425.69,351.52
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,457.62,377.87
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,489.85,402.4
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,402.08,329.82
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,287.47,234.93
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,317.66,259.79
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,348.38,284.25
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,346.93,282.31
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,345.55,280.63
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,327.43,265.5
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,309.51,250.63
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,315.6,256.01
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,321.69,261.33
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,295.39,239.84
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,269.63,218.84
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,618.13,503.58
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,881.4,696.49
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,571.3,465.25
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,231.67,189.2
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,210.37,173.22
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,189.56,156.42
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,405.77,339.42
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,553.0,456.01
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,478.95,395.41
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,408.93,337.25
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,322.68,263.54
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,244.96,191.95
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,118.17,40.41
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,115.47,5.72
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,244.38,192.53
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,324.21,270.66
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,413.22,350.38
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,484.48,412.06
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,559.99,474.47
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,618.22,521.08
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,682.34,570.27
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,736.76,609.52
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,790.87,648.03
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,836.33,679.22
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,880.34,708.84
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,714.44,581.08
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,490.67,399.8
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,497.36,404.24
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,503.13,407.05
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,607.82,488.57
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,690.06,551.19
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,605.86,484.15
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,495.29,396.91
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,790.73,628.89
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,1022.53,791.72
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,881.29,690.25
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,707.09,560.56
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,845.77,667.62
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,953.98,744.87
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,920.29,720.72
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,884.34,695.98
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,838.15,663.7
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,790.74,630.25
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,736.57,591.16
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,682.11,551.18
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,619.17,503.32
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,561.94,458.3
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,487.79,399.38
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,417.68,341.26
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,330.57,267.22
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,252.1,195.74
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,121.53,46.83
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,106.01,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,223.64,174.9
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,303.44,253.02
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,392.68,333.49
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,465.42,398.1
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,542.78,464.42
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,605.1,515.17
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,669.07,564.48
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,719.62,601.99
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,774.79,642.24
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,820.47,673.5
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,864.8,703.02
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,901.65,726.72
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,936.39,748.52
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,876.2,701.12
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,788.3,633.68
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,922.54,730.25
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,1022.72,797.89
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,1030.19,801.28
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,1034.41,803.32
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,1030.22,798.59
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,1022.79,791.88
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,1010.41,783.44
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,994.93,773.04
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,970.9,756.82
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,944.16,738.82
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,922.76,724.68
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,887.69,700.74
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,841.61,668.78
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,794.31,635.63
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,741.42,597.73
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,688.13,558.86
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,623.84,510.91
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,565.55,465.85
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,491.27,406.33
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,420.96,347.57
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,331.35,270.28
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,250.77,196.54
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,121.69,52.85
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,9.52,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,19.18,9.76
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,36.12,25.0
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,52.43,39.41
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,69.37,54.21
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,86.26,68.74
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,103.69,83.61
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,121.69,98.75
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,137.95,112.17
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,154.64,125.78
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,167.76,136.21
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,181.17,146.79
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,138.49,110.69
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,98.42,76.74
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,149.02,118.6
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,202.44,161.95
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,159.9,126.6
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,119.29,92.86
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,136.53,106.98
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,154.23,121.38
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,246.75,196.76
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,324.79,258.94
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,242.03,192.4
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,146.32,114.54
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,125.23,97.42
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,104.68,80.62
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,96.42,74.02
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,88.24,67.46
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,441.6,361.24
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,718.46,573.66
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,664.5,532.07
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,610.74,492.14
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,546.57,441.79
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,484.25,391.8
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,406.92,330.68
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,340.2,275.75
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,257.94,206.26
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,184.71,141.73
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,91.06,41.1
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,88.27,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,190.03,140.59
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,266.89,212.82
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,353.32,287.69
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,424.93,348.21
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,501.29,410.39
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,563.29,459.49
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,627.2,507.71
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,684.23,549.13
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,741.8,590.09
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,623.36,499.34
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,476.87,382.12
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,363.83,291.34
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,244.29,193.02
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,626.64,501.05
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,958.77,742.99
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,803.51,628.37
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,619.09,485.78
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,485.09,382.52
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,349.84,275.14
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,201.89,158.26
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,62.33,44.96
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,100.85,76.12
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,143.35,110.2
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,165.54,128.33
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,188.3,146.92
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,115.44,88.71
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,50.64,35.99
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,34.43,22.77
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,18.31,9.51
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,16.38,7.98
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,14.46,6.43
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,284.78,235.16
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,498.53,405.11
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,424.83,345.0
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,355.32,287.46
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,266.69,212.34
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,191.33,145.86
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,94.46,45.46
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,11.49,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,25.93,14.31
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,48.52,34.25
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,78.79,60.26
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,103.3,81.29
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,128.5,102.59
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,150.71,121.27
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,173.56,140.24
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,193.58,156.25
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,213.93,172.32
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,204.72,163.68
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,177.25,140.29
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,577.09,469.92
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,920.46,729.86
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,680.14,545.13
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,357.9,284.56
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,431.21,342.55
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,482.09,382.03
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,360.64,285.45
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,263.2,206.23
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,328.83,259.51
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,394.98,312.4
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,481.98,381.83
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,566.81,448.38
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,750.06,593.03
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,909.96,710.39
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,877.25,685.84
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,842.55,660.78
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,783.43,617.96
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,724.12,574.7
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,669.25,534.97
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,614.57,494.55
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,535.52,432.74
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,467.84,378.45
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,394.09,319.15
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,325.53,262.29
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,240.07,190.4
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,154.99,117.64
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,74.73,37.34
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,96.82,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,206.96,151.24
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,286.82,226.68
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,376.64,303.11
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,448.87,363.35
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,525.92,425.03
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,588.59,473.29
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,653.13,520.2
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,706.87,557.82
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,765.41,598.08
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,811.28,629.67
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,855.88,660.1
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,734.82,571.71
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,580.27,453.3
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,800.96,618.41
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,975.7,737.25
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,993.05,745.73
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,994.39,744.88
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,867.84,657.67
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,694.87,532.4
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,654.18,502.79
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,612.56,471.48
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,528.07,408.68
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,468.84,363.46
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,725.97,558.74
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,927.09,696.44
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,893.65,672.49
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,858.07,649.01
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,814.05,618.72
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,768.76,587.39
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,721.29,554.48
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,668.59,517.25
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,603.06,469.46
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,539.4,421.12
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,465.23,364.64
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,395.11,309.2
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,306.09,237.53
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,225.86,169.94
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,109.78,59.7
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.02,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,6.06,0.0
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,10.62,3.22
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,15.2,7.27
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,20.18,11.59
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,25.16,15.87
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,30.15,20.1
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,35.16,24.27
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,39.79,28.06
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,44.43,31.82
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,106.65,83.87
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,177.19,141.49
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,246.76,197.37
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,300.17,239.31
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,443.76,353.1
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,593.35,466.1
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,465.42,366.13
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,333.97,262.39
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,278.74,219.21
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,203.08,159.03
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,335.22,265.14
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,471.39,369.43
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,567.48,442.12
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,636.52,494.11
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,537.69,419.32
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,419.08,329.35
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,410.76,324.55
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,401.71,318.51
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,292.22,233.09
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,207.35,164.83
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,430.11,347.65
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,622.67,494.56
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,557.86,444.29
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,494.89,396.25
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,417.11,335.49
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,349.96,280.91
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,269.01,213.76
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,196.7,151.35
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,112.47,65.55
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,18.27,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,18.3,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,42.03,26.51
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,82.29,62.2
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,134.55,106.93
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,174.67,141.33
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,216.91,176.89
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,254.16,207.48
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,292.73,238.46
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,328.35,266.74
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,365.53,295.77
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,374.25,300.79
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,381.44,304.55
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,364.19,288.96
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,323.32,255.25
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,435.41,343.93
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,528.6,416.16
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,748.62,582.9
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,938.41,716.56
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,946.72,720.42
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,952.21,723.64
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,959.29,728.14
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,963.18,730.58
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,805.25,619.69
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,636.71,493.9
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,781.99,605.17
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,904.56,691.33
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,797.39,615.1
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,683.7,532.97
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,541.6,426.87
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,430.26,340.47
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,552.86,438.99
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,648.84,512.32
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,587.98,465.69
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,528.39,419.05
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,455.91,363.41
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,387.24,308.61
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,305.82,241.36
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,231.88,177.64
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,137.02,83.08
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,33.91,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,31.62,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,70.9,49.96
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,105.99,84.5
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,141.96,117.44
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,174.14,146.3
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,207.17,175.2
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,236.42,200.47
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,265.94,225.49
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,291.41,246.22
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,316.9,266.63
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,323.44,270.95
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,309.0,258.05
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,293.68,244.09
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,277.3,229.22
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,422.45,351.47
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,573.55,474.65
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,577.88,475.91
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,581.09,476.8
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,637.46,522.71
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,693.38,567.58
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,773.01,630.72
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,826.42,673.69
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,817.39,666.48
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,806.14,658.02
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,687.22,562.44
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,550.88,452.04
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,531.29,437.72
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,510.89,422.31
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,500.36,415.4
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,487.66,406.63
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,642.67,535.99
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,746.0,617.47
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,683.85,568.63
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,622.35,520.13
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,548.62,460.1
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,477.84,400.06
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,389.6,322.83
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,314.6,253.27
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,164.58,108.88
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.02,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,10.63,3.47
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,15.2,7.62
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,20.18,12.06
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,25.16,16.45
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,30.15,20.78
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,35.16,25.05
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,79.3,63.05
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,129.97,105.8
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,154.55,126.44
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,179.87,147.57
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,167.62,136.76
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,155.53,126.18
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,166.1,134.88
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,176.89,143.71
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,149.34,120.55
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,122.85,98.24
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,231.46,189.45
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,331.66,271.25
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,300.27,245.13
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,269.28,219.65
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,188.13,153.24
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,133.43,107.53
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,110.06,88.11
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,87.45,69.15
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,97.56,77.86
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,108.24,87.05
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,65.92,51.17
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,29.04,19.54
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,26.34,17.27
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,23.65,14.97
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,20.57,12.33
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,17.5,9.66
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,14.44,7.0
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,11.39,4.3
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,8.34,1.56
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,5.3,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.02,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
